Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  13:00:00,449.699618839,72.5417325835,0.0,0.0,220.879908,151.653867033,749.265447828,646.385224435,48.3426,54.5376233929
 01/17  14:00:00,443.650610948,72.5417325835,0.0,0.0,220.879908,145.652643033,634.800105638,546.873342862,24.1713,63.7554627762
 01/17  15:00:00,443.639336197,72.5417325835,0.0,0.0,220.879908,145.652643033,634.400010504,556.194916821,24.1713,54.0337936829
 01/17  16:00:00,435.814155752,72.5417325835,0.0,0.0,220.879908,137.835547516,636.701425429,586.741496388,4.83426,45.1256690409
 01/17  17:00:00,430.873955855,72.5417325835,0.0,0.0,220.879908,133.019064,663.523737327,613.973806166,4.83426,44.7156711606
 01/17  18:00:00,369.220164679,72.5417325835,0.0,0.0,220.879908,53.238744,876.41978486,826.871604441,4.83426,44.7139204192
 01/17  19:00:00,369.606185337,72.5417325835,0.0,0.0,220.879908,53.238744,1035.45579727,985.710341247,4.83426,44.9111960229
 01/17  20:00:00,370.09900223,72.5417325835,0.0,0.0,220.879908,53.238744,1119.48999323,1097.26574859,4.83426,17.3899846464
 01/17  21:00:00,370.324400735,72.5417325835,0.0,0.0,220.879908,53.238744,1124.1590498,1110.63135301,4.83426,8.69343679113
 01/17  22:00:00,117.30517667,0.0,0.0,0.0,43.513341876,52.539744,13.5280002377,0.0,4.83426,8.69374023773
 01/17  23:00:00,117.399078244,0.0,0.0,0.0,43.513341876,52.539744,13.4854264623,0.0,4.83426,8.65116646233
 01/17  24:00:00,118.498906597,0.0,0.0,0.0,43.513341876,52.539744,13.4729881486,0.0,4.83426,8.63872814863
 01/18  01:00:00,118.502556462,1.03827875165,0.0,0.0,43.513341876,52.539744,5.1274739467,0.273213946698,4.83426,0.02
 01/18  02:00:00,119.205531207,1.73046458608,0.0,0.0,43.513341876,52.539744,5.41353627896,0.559276278964,4.83426,0.02
 01/18  03:00:00,118.853546705,1.38437166886,0.0,0.0,43.513341876,52.539744,14.0533458912,0.597902759035,4.83426,8.62118313215
 01/18  04:00:00,120.075855497,2.60773216572,0.0,0.0,43.513341876,52.539744,6.25270219594,1.39844219594,4.83426,0.02
 01/18  05:00:00,121.759479794,3.86550827993,0.0,0.0,43.513341876,52.539744,7.02270483131,2.1684448313,4.83426,0.02
 01/18  06:00:00,122.667082039,4.79899188713,0.0,0.0,43.513341876,52.539744,17.2567416151,3.80029282302,4.83426,8.6221887921
 01/18  07:00:00,195.133721369,72.5417325835,0.0,0.0,43.513341876,53.238744,2160.94518141,2156.09092141,4.83426,0.02
 01/18  08:00:00,359.826281372,72.5417325835,0.0,0.0,220.879908,53.238744,1883.9727568,1852.69008234,4.83426,26.4484144611
 01/18  09:00:00,445.990842961,72.5417325835,0.0,0.0,220.879908,145.652643033,1534.3895297,1462.57763755,36.25695,35.554942154
 01/18  10:00:00,445.652406399,72.5417325835,0.00160636838394,0.0,220.879908,145.652643033,1315.53557496,1225.26083863,36.25695,54.0177863282
 01/18  11:00:00,450.779908034,72.5417325835,0.00102358736737,0.0,220.879908,151.653867033,1184.5250178,1089.1519856,48.3426,47.0304321958
 01/18  12:00:00,451.595418826,72.5427352008,0.0,0.0,220.879908,151.653867033,1127.73805046,1017.97028259,48.3426,61.4251678744
 01/18  13:00:00,450.816354865,72.7207603977,0.0,0.0,220.879908,151.653867033,1115.9118753,1013.03553974,48.3426,54.5337355601
 01/18  14:00:00,445.323757666,73.2706833793,0.0,0.0,220.879908,145.652643033,1079.93175269,991.997840482,24.1713,63.7626122045
 01/18  15:00:00,445.485743457,73.5393152305,0.0,0.0,220.879908,145.652643033,1040.52905477,965.077400274,24.1713,51.2803544919
 01/18  16:00:00,437.590160383,73.3380885742,0.0,0.0,220.879908,137.835547516,1024.91297712,972.175734354,4.83426,47.9029827656
 01/18  17:00:00,431.947389224,72.5483025403,0.0,0.0,220.879908,133.019064,970.394675629,920.844216915,4.83426,44.7161987134
 01/18  18:00:00,371.030601649,72.5417325835,0.0,0.0,220.879908,53.238744,1184.69986906,1135.14486078,4.83426,44.7207482775
 01/18  19:00:00,371.262833834,72.5417325835,0.0,0.0,220.879908,53.238744,1232.29130906,1182.54066033,4.83426,44.9163887346
 01/18  20:00:00,371.671643866,72.5417325835,0.0,0.0,220.879908,53.238744,1256.41563103,1234.18901414,4.83426,17.3923568927
 01/18  21:00:00,371.653965519,72.5417325835,0.0,0.0,220.879908,53.238744,1299.98733062,1286.46023418,4.83426,8.69283643364
 01/18  22:00:00,117.591786907,0.0,0.0,0.0,43.513341876,52.539744,13.5279015971,0.0,4.83426,8.69364159709
 01/18  23:00:00,118.094844823,0.692185834432,0.0,0.0,43.513341876,52.539744,13.6362606199,0.150618618855,4.83426,8.651382001
 01/18  24:00:00,119.741727346,1.21132521026,0.0,0.0,43.513341876,52.539744,13.7434583305,0.270470571921,4.83426,8.63872775856
 01/19  01:00:00,119.220548449,1.73046458608,0.0,0.0,43.513341876,52.539744,5.51734044279,0.663080442786,4.83426,0.02
 01/19  02:00:00,120.043115448,2.55406177505,0.0,0.0,43.513341876,52.539744,5.841408187,0.987148186999,4.83426,0.02
 01/19  03:00:00,121.740155115,4.25022234294,0.0,0.0,43.513341876,52.539744,15.6291137778,2.17257533447,4.83426,8.62227844333
 01/19  04:00:00,122.153852389,4.66935202332,0.0,0.0,43.513341876,52.539744,7.66849533573,2.81423533573,4.83426,0.02
 01/19  05:00:00,124.236191656,6.31910206782,0.0,0.0,43.513341876,52.539744,11.1696944844,6.31543448438,4.83426,0.02
 01/19  06:00:00,125.693043806,7.8063971404,0.0,0.0,43.513341876,52.539744,21.4364568325,7.97990795681,4.83426,8.62228887566
 01/19  07:00:00,195.157267187,72.5417325835,0.0,0.0,43.513341876,53.238744,2212.09814831,2207.24388831,4.83426,0.02
 01/19  08:00:00,359.819519798,72.5417325835,0.0,0.0,220.879908,53.238744,1896.51857304,1865.23514046,4.83426,26.4491725855
 01/19  09:00:00,446.018208225,72.5417325835,0.0,0.0,220.879908,145.652643033,1620.51790801,1548.70687902,36.25695,35.5540789973
 01/19  10:00:00,446.045474018,72.5417325835,0.0,0.0,220.879908,145.652643033,1540.48244535,1450.20815267,36.25695,54.0173426851
 01/19  11:00:00,452.060498414,72.5417325835,0.000914752860108,0.0,220.879908,151.653867033,1556.0593496,1462.63202597,48.3426,45.084723626
 01/19  12:00:00,453.102412425,72.5417325835,0.0,0.0,220.879908,151.653867033,1554.31981913,1442.56711554,48.3426,63.4101035877
 01/19  13:00:00,452.067375854,72.5417325835,0.0,0.0,220.879908,151.653867033,1496.23098423,1393.35416775,48.3426,54.5342164777
 01/19  14:00:00,446.112333762,72.5417325835,0.0,0.0,220.879908,145.652643033,1526.82420565,1438.8864325,24.1713,63.7664731566
 01/19  15:00:00,446.079185494,72.5417325835,0.0,0.0,220.879908,145.652643033,1479.0998253,1409.89660156,24.1713,45.0319237334
 01/19  16:00:00,438.210034106,72.5417325835,0.0,0.0,220.879908,137.835547516,1411.78022685,1352.77350005,4.83426,54.1724668009
 01/19  17:00:00,433.193414141,72.5417325835,0.0,0.0,220.879908,133.019064,1310.92717507,1261.36836028,4.83426,44.7245547871
 01/19  18:00:00,371.372560929,72.5417325835,0.0,0.0,220.879908,53.238744,1401.33995904,1351.78631694,4.83426,44.7193820986
 01/19  19:00:00,371.397254002,72.5417325835,0.0,0.0,220.879908,53.238744,1454.32840356,1404.57518192,4.83426,44.9189616423
 01/19  20:00:00,371.796482962,72.5417325835,0.0,0.0,220.879908,53.238744,1470.21633925,1447.98975914,4.83426,17.3923201092
 01/19  21:00:00,371.760534474,72.5417325835,0.0,0.0,220.879908,53.238744,1461.80795867,1448.28088438,4.83426,8.6928142849
 01/19  22:00:00,118.910152072,1.29784843956,0.0,0.0,43.513341876,52.539744,14.3515752357,0.823689563474,4.83426,8.69362567222
 01/19  23:00:00,119.169670939,1.73046458608,0.0,0.0,43.513341876,52.539744,14.843141974,1.35756061442,4.83426,8.65132135958
 01/19  24:00:00,119.925135642,1.38437166886,0.0,0.0,43.513341876,52.539744,15.040555839,1.56718435998,4.83426,8.63911147903
 01/20  01:00:00,120.576879382,3.08307787366,0.0,0.0,43.513341876,52.539744,7.41907262401,2.56481262401,4.83426,0.02
 01/20  02:00:00,121.354462219,3.86550827993,0.0,0.0,43.513341876,52.539744,8.35653756638,3.50227756638,4.83426,0.02
 01/20  03:00:00,122.28546827,4.79899188713,0.0,0.0,43.513341876,52.539744,18.1257157897,4.66913213197,4.83426,8.6223236577
 01/20  04:00:00,121.720807314,4.22880900582,0.0,0.0,43.513341876,52.539744,12.6576693547,7.80340935465,4.83426,0.02
 01/20  05:00:00,127.946778397,8.32816764385,0.0,0.0,43.513341876,52.539744,17.1458081914,12.2915481914,4.83426,0.02
 01/20  06:00:00,127.0452668,7.75798476254,0.0,0.0,43.513341876,52.539744,30.3926338017,16.9360641584,4.83426,8.62230964333
 01/20  07:00:00,196.786768968,72.5417325835,0.0,0.0,43.513341876,53.238744,2607.77891036,2602.92465036,4.83426,0.02
 01/20  08:00:00,360.20894961,72.5417325835,0.0,0.0,220.879908,53.238744,2225.07802474,2193.79423356,4.83426,26.4495311858
 01/20  09:00:00,446.141206391,72.5417325835,0.0,0.0,220.879908,145.652643033,1959.18311701,1887.37088823,36.25695,35.5552787737
 01/20  10:00:00,446.121885257,72.5417325835,0.0,0.0,220.879908,145.652643033,1780.08526712,1689.80787843,36.25695,54.0204386907
 01/20  11:00:00,452.086373644,72.5417325835,0.0,0.0,220.879908,151.653867033,1577.15837476,1483.72820496,48.3426,45.0875697925
 01/20  12:00:00,453.102875339,72.5417325835,0.0,0.0,220.879908,151.653867033,1469.34076483,1357.58628187,48.3426,63.4118829686
 01/20  13:00:00,452.035238715,72.5417325835,0.0,0.0,220.879908,151.653867033,1368.89798054,1266.01629743,48.3426,54.5390831045
 01/20  14:00:00,445.440397723,72.5417325835,0.0,0.0,220.879908,145.652643033,1271.63003083,1183.68793018,24.1713,63.770800649
 01/20  15:00:00,445.112796212,72.5417325835,0.0,0.0,220.879908,145.652643033,1225.226571,1151.33185572,24.1713,49.7234152776
 01/20  16:00:00,437.238980787,72.5417325835,0.0,0.0,220.879908,137.835547516,1150.95854018,1096.64878858,4.83426,49.4754916038
 01/20  17:00:00,432.64491354,72.5417325835,0.0,0.0,220.879908,133.019064,1107.39754237,1057.84403979,4.83426,44.7192425787
 01/20  18:00:00,371.326828451,72.5417325835,0.0,0.0,220.879908,53.238744,1318.42877465,1268.8772652,4.83426,44.7172494492
 01/20  19:00:00,371.368837696,72.5417325835,0.0,0.0,220.879908,53.238744,1475.59826364,1425.84092861,4.83426,44.9230750345
 01/20  20:00:00,371.347500109,72.5417325835,0.0,0.0,220.879908,53.238744,1487.36873122,1465.14098992,4.83426,17.3934813089
 01/20  21:00:00,371.345639769,72.5417325835,0.0,0.0,220.879908,53.238744,1461.08669162,1447.55904454,4.83426,8.693387081
 01/20  22:00:00,118.588343528,1.29784843956,0.0,0.0,43.513341876,52.539744,14.4023350739,0.875249451402,4.83426,8.69282562254
 01/20  23:00:00,119.163879717,1.73046458608,0.0,0.0,43.513341876,52.539744,14.9757301584,1.49046023008,4.83426,8.65100992836
 01/20  24:00:00,119.928889414,1.38437166886,0.0,0.0,43.513341876,52.539744,15.3326891753,1.85988091858,4.83426,8.63854825673
 01/21  01:00:00,121.093581345,3.59322627205,0.0,0.0,43.513341876,52.539744,9.01040649988,4.15614649988,4.83426,0.02
 01/21  02:00:00,122.170083427,4.66935202332,0.0,0.0,43.513341876,52.539744,11.6008837849,6.74662378491,4.83426,0.02
 01/21  03:00:00,121.852572923,4.35844886964,0.0,0.0,43.513341876,52.539744,12.7959791283,7.9417191283,4.83426,0.02
 01/21  04:00:00,126.883112414,9.37491969894,0.0,0.0,43.513341876,52.539744,29.5869321253,16.1387184507,4.83426,8.61395367462
 01/21  05:00:00,126.597445186,8.67188590563,0.0,0.0,43.513341876,52.539744,21.8166485297,16.9623885297,4.83426,0.02
 01/21  06:00:00,126.891467258,8.9827890593,0.0,0.0,43.513341876,52.539744,28.3604957438,23.5062357438,4.83426,0.02
 01/21  07:00:00,126.989635565,9.06401654526,0.0,0.0,43.513341876,52.539744,29.3482331168,24.4939731168,4.83426,0.02
 01/21  08:00:00,114.431921715,8.59065841967,0.0,0.0,43.513341876,52.539744,29.8225272718,24.9682672718,4.83426,0.02
 01/21  09:00:00,104.204296534,4.35844886964,0.0,0.0,43.513341876,52.539744,32.9315131048,19.4833039204,4.83426,8.61394918432
 01/21  10:00:00,104.546036106,4.66935202332,0.0,0.0,43.513341876,52.539744,25.5408870783,20.6866270783,4.83426,0.02
 01/21  11:00:00,104.229226434,4.35844886964,0.0,0.0,43.513341876,52.539744,40.1801836033,17.8733532514,4.83426,17.4725703518
 01/21  12:00:00,105.466886957,4.66935202332,0.0,0.0,43.513341876,52.539744,33.0913399483,19.5915566981,4.83426,8.66552325027
 01/21  13:00:00,104.171989591,4.35844886964,0.0,0.0,43.513341876,52.539744,30.5826868861,17.082986657,4.83426,8.66544022912
 01/21  14:00:00,104.559675783,4.66935202332,0.0,0.0,43.513341876,52.539744,31.0231576329,17.5319296999,4.83426,8.65696793303
 01/21  15:00:00,104.274121291,4.35844886964,0.0,0.0,43.513341876,52.539744,18.2608457889,13.4065857889,4.83426,0.02
 01/21  16:00:00,103.133476461,3.24713335484,0.0,0.0,43.513341876,52.539744,20.5910504266,7.09983114665,4.83426,8.65695927992
 01/21  17:00:00,103.389706983,3.70145279875,0.0,0.0,43.513341876,52.539744,14.9028139431,10.0485539431,4.83426,0.02
 01/21  18:00:00,121.945866778,4.34085398787,0.0,0.0,43.513341876,52.539744,27.3333807798,13.8851943021,4.83426,8.6139264777
 01/21  19:00:00,121.953353175,4.35844886964,0.0,0.0,43.513341876,52.539744,20.5851188263,15.7308588263,4.83426,0.02
 01/21  20:00:00,122.696262159,4.66935202332,0.0,0.0,43.513341876,52.539744,24.9311652214,20.0769052214,4.83426,0.02
 01/21  21:00:00,122.367924108,4.35844886964,0.0,0.0,43.513341876,52.539744,25.7531093541,20.8988493541,4.83426,0.02
 01/21  22:00:00,122.518834697,4.66935202332,0.0,0.0,43.513341876,52.539744,71.7852115888,31.5486526346,4.83426,35.4022989542
 01/21  23:00:00,121.875106291,4.35844886964,0.0,0.0,43.513341876,52.539744,34.7258722305,29.8716122305,4.83426,0.02
 01/21  24:00:00,123.140478575,4.66935202332,0.0,0.0,43.513341876,52.539744,40.6388333481,35.7845733481,4.83426,0.02
 01/22  01:00:00,121.8624771,4.35844886964,0.0,0.0,43.513341876,52.539744,47.7652694067,34.3171540715,4.83426,8.61385533519
 01/22  02:00:00,126.878554818,9.37491969894,0.0,0.0,43.513341876,52.539744,49.7045733289,44.8503133289,4.83426,0.02
 01/22  03:00:00,121.854993591,4.35844886964,0.0,0.0,43.513341876,52.539744,45.5285466965,40.6742866965,4.83426,0.02
 01/22  04:00:00,126.347365266,8.85207884609,0.0,0.0,43.513341876,52.539744,57.5200666539,52.6658066539,4.83426,0.02
 01/22  05:00:00,126.177603634,8.27975526599,0.0,0.0,43.513341876,52.539744,57.7367221213,52.8824621213,4.83426,0.02
 01/22  06:00:00,127.253661577,9.37491969894,0.0,0.0,43.513341876,52.539744,82.5772076662,69.1289464829,4.83426,8.61400118326
 01/22  07:00:00,132.713515769,14.8303924769,0.0,0.0,43.513341876,52.539744,72.3290177392,67.4747577392,4.83426,0.02
 01/22  08:00:00,115.175722984,9.37491969894,0.0,0.0,43.513341876,52.539744,75.8408461462,70.9865861462,4.83426,0.02
 01/22  09:00:00,108.482776978,8.67188590563,0.0,0.0,43.513341876,52.539744,62.2412150756,57.3869550756,4.83426,0.02
 01/22  10:00:00,104.545984238,4.66935202332,0.0,0.0,43.513341876,52.539744,71.2455053252,57.7891763473,4.83426,8.62206897794
 01/22  11:00:00,104.239708496,4.35844886964,0.0,0.0,43.513341876,52.539744,51.54081021,29.2339382819,4.83426,17.4726119281
 01/22  12:00:00,105.453581969,4.66935202332,0.0,0.0,43.513341876,52.539744,37.6651052492,24.1655858674,4.83426,8.66525938177
 01/22  13:00:00,103.527926274,3.68385791698,0.0,0.0,43.513341876,52.539744,25.6431806057,12.1431793078,4.83426,8.66574129794
 01/22  14:00:00,102.244300073,2.31708112989,0.0,0.0,43.513341876,52.539744,17.9223992162,4.42324050287,4.83426,8.66489871329
 01/22  15:00:00,99.9569263896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  16:00:00,99.9412936255,0.0,0.0,0.0,43.513341876,52.539744,13.4914659142,0.0,4.83426,8.65720591419
 01/22  17:00:00,99.7264121635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,117.616085448,0.0,0.0,0.0,43.513341876,52.539744,13.4481825392,0.0,4.83426,8.6139225392
 01/22  19:00:00,118.622420708,1.03827875165,0.0,0.0,43.513341876,52.539744,6.06707805312,1.21281805312,4.83426,0.02
 01/22  20:00:00,119.027104759,1.03827875165,0.0,0.0,43.513341876,52.539744,6.22005593944,1.36579593944,4.83426,0.02
 01/22  21:00:00,120.952970609,3.00926696432,0.0,0.0,43.513341876,52.539744,11.4961890321,6.64192903205,4.83426,0.02
 01/22  22:00:00,122.757288522,5.01544494053,0.0,0.0,43.513341876,52.539744,65.7982017557,25.5597341473,4.83426,35.4042076085
 01/22  23:00:00,121.41735523,4.01235595243,0.0,0.0,43.513341876,52.539744,29.6173185297,24.7630585297,4.83426,0.02
 01/22  24:00:00,123.422915036,5.01544494053,0.0,0.0,43.513341876,52.539744,45.8986905399,41.0444305399,4.83426,0.02
 01/23  01:00:00,121.425281218,4.01235595243,0.0,0.0,43.513341876,52.539744,52.7642236343,39.307848011,4.83426,8.62211562322
 01/23  02:00:00,126.024200598,8.54462069725,0.0,0.0,43.513341876,52.539744,58.1136497049,53.2593897049,4.83426,0.02
 01/23  03:00:00,121.510750908,4.01235595243,0.0,0.0,43.513341876,52.539744,42.4071441966,37.5528841966,4.83426,0.02
 01/23  04:00:00,122.541934808,5.01544494053,0.0,0.0,43.513341876,52.539744,64.4574355176,51.0007676785,4.83426,8.62240783908
 01/23  05:00:00,121.949634999,4.01235595243,0.0,0.0,43.513341876,52.539744,44.6810036215,39.8267436215,4.83426,0.02
 01/23  06:00:00,127.626666826,9.72101261615,0.0,0.0,43.513341876,52.539744,62.3501766052,57.4959166052,4.83426,0.02
 01/23  07:00:00,193.793874639,72.5417325835,0.00255354521697,0.0,43.513341876,53.238744,2153.84089328,2140.38431643,4.83426,8.62231684959
 01/23  08:00:00,357.812872671,72.5417325835,0.0,0.0,220.879908,53.238744,1238.99823725,1207.71216029,4.83426,26.4518169577
 01/23  09:00:00,443.816205639,72.5417325835,0.00242164912138,0.0,220.879908,145.652643033,998.212408124,926.392141852,36.25695,35.5633162718
 01/23  10:00:00,443.833881036,72.5417325835,0.00211841353751,0.0,220.879908,145.652643033,970.214965281,888.934795349,36.25695,45.023219932
 01/23  11:00:00,449.823967099,72.5417325835,0.00141231739773,0.0,220.879908,151.653867033,959.606028377,857.138599583,48.3426,54.1248287943
 01/23  12:00:00,450.775519261,72.5417325835,0.0,0.0,220.879908,151.653867033,901.308025443,798.592448826,48.3426,54.3729766162
 01/23  13:00:00,449.754209658,72.5417325835,0.0,0.0,220.879908,151.653867033,832.03266001,720.040448803,48.3426,63.649611207
 01/23  14:00:00,443.71535307,72.5417325835,0.0,0.0,220.879908,145.652643033,735.19925093,647.235755013,24.1713,63.7921959169
 01/23  15:00:00,443.652204822,72.5417325835,0.0,0.0,220.879908,145.652643033,628.928038676,559.702299529,24.1713,45.0544391476
 01/23  16:00:00,435.787165039,72.5417325835,0.0,0.0,220.879908,137.835547516,571.736964158,512.726428627,4.83426,54.1762755311
 01/23  17:00:00,430.781392399,72.5417325835,0.0,0.0,220.879908,133.019064,534.267030126,484.701348276,4.83426,44.7314218497
 01/23  18:00:00,369.15941784,72.5417325835,0.0,0.0,220.879908,53.238744,833.977741041,784.416964864,4.83426,44.726516177
 01/23  19:00:00,369.361653851,72.5417325835,0.0,0.0,220.879908,53.238744,943.403718844,893.638423889,4.83426,44.9310349553
 01/23  20:00:00,369.764233775,72.5417325835,0.0,0.0,220.879908,53.238744,896.45753121,874.231413602,4.83426,17.391857608
 01/23  21:00:00,369.873513679,72.5417325835,0.0,0.0,220.879908,53.238744,953.215895633,939.68753281,4.83426,8.694102823
 01/23  22:00:00,117.682491762,0.0,0.0,0.0,43.513341876,52.539744,13.5284236973,0.0,4.83426,8.69416369732
 01/23  23:00:00,117.473069192,0.0,0.0,0.0,43.513341876,52.539744,13.4860428556,0.0,4.83426,8.65178285557
 01/23  24:00:00,118.54710124,0.0,0.0,0.0,43.513341876,52.539744,13.4731451095,0.0,4.83426,8.63888510954
 01/24  01:00:00,117.544966346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.547948562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  03:00:00,117.542873539,0.0,0.0,0.0,43.513341876,52.539744,13.4564819887,0.0,4.83426,8.6222219887
 01/24  04:00:00,118.231409711,0.692185834432,0.0,0.0,43.513341876,52.539744,5.14930638545,0.295046385449,4.83426,0.02
 01/24  05:00:00,120.698309255,1.03827875165,0.0,0.0,43.513341876,52.539744,5.26565652872,0.411396528718,4.83426,0.02
 01/24  06:00:00,120.359431506,1.03827875165,0.0,0.0,43.513341876,52.539744,13.9020680179,0.445670037625,4.83426,8.62213798023
 01/24  07:00:00,193.362564208,72.5417325835,0.0,0.0,43.513341876,53.238744,1496.8131311,1491.9588711,4.83426,0.02
 01/24  08:00:00,357.712307166,72.5417325835,0.0,0.0,220.879908,53.238744,1252.6538772,1221.36358435,4.83426,26.4560328509
 01/24  09:00:00,444.0417025,72.5417325835,0.00158545297422,0.0,220.879908,145.652643033,1091.82005885,1019.99651803,36.25695,35.5665908146
 01/24  10:00:00,443.993056706,72.5417325835,0.00197074946801,0.0,220.879908,145.652643033,1017.57863995,927.291016756,36.25695,54.0306731973
 01/24  11:00:00,449.860195574,72.5417325835,0.00144049082022,0.0,220.879908,151.653867033,910.383155729,816.94336774,48.3426,45.0971879889
 01/24  12:00:00,450.722386284,72.5417325835,0.0,0.0,220.879908,151.653867033,801.044883801,689.278407532,48.3426,63.4238762694
 01/24  13:00:00,449.69426352,72.5417325835,0.0,0.0,220.879908,151.653867033,706.738016286,603.840065797,48.3426,54.5553504883
 01/24  14:00:00,443.707386831,72.5417325835,0.0,0.0,220.879908,145.652643033,691.321707433,603.359424234,24.1713,63.790983199
 01/24  15:00:00,443.690031745,72.5417325835,0.0,0.0,220.879908,145.652643033,675.199672141,596.9750861,24.1713,54.0532860409
 01/24  16:00:00,435.821709474,72.5417325835,0.0,0.0,220.879908,137.835547516,597.04697441,547.067362398,4.83426,45.1453520121
 01/24  17:00:00,430.770163515,72.5417325835,0.0,0.0,220.879908,133.019064,483.655181542,434.088083749,4.83426,44.7328377927
 01/24  18:00:00,368.952590691,72.5417325835,0.0,0.0,220.879908,53.238744,614.200192963,564.634200799,4.83426,44.7317321638
 01/24  19:00:00,368.950064261,72.5417325835,0.0,0.0,220.879908,53.238744,602.788973649,553.028426693,4.83426,44.9262869556
 01/24  20:00:00,368.898053909,72.5417325835,0.0,0.0,220.879908,53.238744,545.459476571,523.231528641,4.83426,17.3936879293
 01/24  21:00:00,368.896097943,72.5417325835,0.0,0.0,220.879908,53.238744,547.94916549,534.421185909,4.83426,8.69371958097
 01/24  22:00:00,117.535031423,0.0,0.0,0.0,43.513341876,52.539744,22.2026029904,0.0,4.83426,17.3683429904
 01/24  23:00:00,117.636383856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  24:00:00,118.633230364,0.0,0.0,0.0,43.513341876,52.539744,13.4732081443,0.0,4.83426,8.63894814433
 01/25  01:00:00,117.671312824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  02:00:00,117.657498863,0.0,0.0,0.0,43.513341876,52.539744,13.4564934808,0.0,4.83426,8.62223348075
 01/25  03:00:00,117.616895581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  04:00:00,117.592236809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  05:00:00,118.002242835,0.0,0.0,0.0,43.513341876,52.539744,13.4564160981,0.0,4.83426,8.62215609812
 01/25  06:00:00,117.946827419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  07:00:00,193.145839193,72.5417325835,0.0,0.0,43.513341876,53.238744,1788.79920578,1783.94494578,4.83426,0.02
 01/25  08:00:00,358.654598043,72.5417325835,0.0,0.0,220.879908,53.238744,1477.8053731,1446.51261392,4.83426,26.4584991764
 01/25  09:00:00,444.716935789,72.5417325835,0.00129795878546,0.0,220.879908,145.652643033,1207.11362575,1126.40566358,36.25695,44.4510121678
 01/25  10:00:00,444.409713485,72.5420393086,0.00173255261757,0.0,220.879908,145.652643033,1068.3901047,987.089081575,36.25695,45.0440731257
 01/25  11:00:00,450.361031848,72.7071747433,0.0011647521441,0.0,220.879908,151.653867033,1002.8973833,900.437315286,48.3426,54.117468017
 01/25  12:00:00,451.994256837,73.5730254468,0.0,0.0,220.879908,151.653867033,846.942412406,744.234850606,48.3426,54.3649618006
 01/25  13:00:00,451.877293742,74.5706075637,0.0,0.0,220.879908,151.653867033,753.353888455,641.343138182,48.3426,63.6681502731
 01/25  14:00:00,446.576208517,75.291077881,0.0,0.0,220.879908,145.652643033,697.715256284,618.86370876,24.1713,54.6802475243
 01/25  15:00:00,447.02029449,75.790010786,0.0,0.0,220.879908,145.652643033,659.128451864,580.882979928,24.1713,54.0741719368
 01/25  16:00:00,438.88719553,75.5452728098,0.0,0.0,220.879908,137.835547516,578.424442702,519.4153868,4.83426,54.1747959021
 01/25  17:00:00,431.408552356,73.1561027874,0.0,0.0,220.879908,133.019064,486.951665951,437.380892642,4.83426,44.7365133093
 01/25  18:00:00,369.219896135,72.5507646408,0.0,0.0,220.879908,53.238744,815.956542876,766.624376695,4.83426,44.497906181
 01/25  19:00:00,369.524382584,72.5417325835,0.0,0.0,220.879908,53.238744,947.675724236,897.669065961,4.83426,45.1723982746
 01/25  20:00:00,370.097234895,72.5417325835,0.0,0.0,220.879908,53.238744,944.557266254,931.016526028,4.83426,8.70648022592
 01/25  21:00:00,370.211617323,72.5417325835,0.0,0.0,220.879908,53.238744,985.200960257,962.998577486,4.83426,17.3681227711
 01/25  22:00:00,117.662387002,0.0,0.0,0.0,43.513341876,52.539744,13.5279440604,0.0,4.83426,8.69368406039
 01/25  23:00:00,117.462656065,0.0,0.0,0.0,43.513341876,52.539744,13.4856369025,0.0,4.83426,8.65137690253
 01/25  24:00:00,118.543800953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  01:00:00,117.510924611,0.0,0.0,0.0,43.513341876,52.539744,13.4564044556,0.0,4.83426,8.62214445555
 01/26  02:00:00,117.538754181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  03:00:00,117.516622729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,117.504562773,0.0,0.0,0.0,43.513341876,52.539744,13.4567156476,0.0,4.83426,8.62245564756
 01/26  05:00:00,118.965563748,1.03827875165,0.0,0.0,43.513341876,52.539744,5.14389083406,0.289630834055,4.83426,0.02
 01/26  06:00:00,118.930588125,1.03827875165,0.0,0.0,43.513341876,52.539744,5.1776631157,0.3234031157,4.83426,0.02
 01/26  07:00:00,194.423028678,72.5417325835,0.0,0.0,43.513341876,53.238744,2007.55064487,1994.09400239,4.83426,8.62238247326
 01/26  08:00:00,359.637117973,72.5417325835,0.0,0.0,220.879908,53.238744,1773.15459644,1741.86387339,4.83426,26.4564630489
 01/26  09:00:00,445.700659619,72.5417325835,0.000869500321181,0.0,220.879908,145.652643033,1353.24232102,1281.42015937,36.25695,35.5652116493
 01/26  10:00:00,444.506240378,72.6187208182,0.00204750119716,0.0,220.879908,145.652643033,1055.81264148,965.526435954,36.25695,54.0292555305
 01/26  11:00:00,450.429262799,73.1440762584,0.00142045776883,0.0,220.879908,151.653867033,780.894401759,687.435917961,48.3426,45.1158837978
 01/26  12:00:00,452.429232026,74.3577609738,0.0,0.0,220.879908,151.653867033,596.249055658,490.899280226,48.3426,57.0071754321
 01/26  13:00:00,452.671501347,75.6029946293,0.0,0.0,220.879908,151.653867033,478.172597702,368.802397527,48.3426,61.0276001748
 01/26  14:00:00,447.204613655,76.1290503548,0.0,0.0,220.879908,145.652643033,377.661819412,289.691239272,24.1713,63.7992801397
 01/26  15:00:00,446.788870606,75.7306043343,0.0,0.0,220.879908,145.652643033,332.525063019,258.906010055,24.1713,49.4477529645
 01/26  16:00:00,438.609037919,75.4114396241,0.0,0.0,220.879908,137.835547516,304.467309855,249.849593089,4.83426,49.7834567664
 01/26  17:00:00,431.348308106,73.212720101,0.0,0.0,220.879908,133.019064,251.122117111,201.554326287,4.83426,44.7335308235
 01/26  18:00:00,365.892804684,72.5789890545,0.0,0.0,220.879908,53.238744,444.847324481,395.279960102,4.83426,44.7331043787
 01/26  19:00:00,368.879370435,72.5435177284,0.0,0.0,220.879908,53.238744,517.107547331,467.339002881,4.83426,44.9342844497
 01/26  20:00:00,369.348263911,72.5417325835,0.0,0.0,220.879908,53.238744,599.668712614,577.441424555,4.83426,17.3930280593
 01/26  21:00:00,369.382376222,72.5417325835,0.0,0.0,220.879908,53.238744,674.045362438,660.517709483,4.83426,8.69339295518
 01/26  22:00:00,117.74678969,0.0,0.0,0.0,43.513341876,52.539744,22.2019811111,0.0,4.83426,17.3677211111
 01/26  23:00:00,117.498006539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  24:00:00,118.565594397,0.0,0.0,0.0,43.513341876,52.539744,13.4734724537,0.0,4.83426,8.63921245367
 01/27  01:00:00,117.53455471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  02:00:00,117.547754365,0.0,0.0,0.0,43.513341876,52.539744,13.4564602158,0.0,4.83426,8.62220021583
 01/27  03:00:00,117.52563658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,117.513299419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,119.628444172,0.0,0.0,0.0,43.513341876,52.539744,13.4563935386,0.0,4.83426,8.62213353863
 01/27  06:00:00,119.288789727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  07:00:00,194.986322881,72.5417325835,0.0,0.0,43.513341876,53.238744,2044.28223968,2039.42797968,4.83426,0.02
 01/27  08:00:00,359.605613307,72.5417325835,0.0,0.0,220.879908,53.238744,1685.12901222,1653.83620112,4.83426,26.4585511026
 01/27  09:00:00,445.958046106,72.5417325835,0.000865423374709,0.0,220.879908,145.652643033,1391.65450151,1319.82943794,36.25695,35.5681135705
 01/27  10:00:00,444.775831302,72.6754871913,0.00221458349058,0.0,220.879908,145.652643033,1077.51670986,987.206366155,36.25695,54.053393709
 01/27  11:00:00,450.752147276,73.3831831015,0.00139788405395,0.0,220.879908,151.653867033,830.38933466,727.926363431,48.3426,54.1203712291
 01/27  12:00:00,452.925806336,74.7884927272,0.0,0.0,220.879908,151.653867033,622.257108521,519.54586129,48.3426,54.3686472313
 01/27  13:00:00,455.190923945,76.3780161383,1.50607827226,0.0,220.879908,151.653867033,361.952517185,249.934885067,48.3426,63.6750321187
 01/27  14:00:00,509.203936984,77.6741313932,59.1311275226,0.0,220.879908,145.652643033,169.03406712,90.1767036383,24.1713,54.6860634819
 01/27  15:00:00,648.493218852,78.6831036167,196.664317762,0.0,220.879908,145.652643033,85.9984008434,7.74817131856,24.1713,54.0789295249
 01/27  16:00:00,697.315209514,78.8317806199,253.096065192,0.0,220.879908,137.835547516,64.588700542,5.57240653826,4.83426,54.1820340038
 01/27  17:00:00,601.282346409,75.1921531493,166.39910087,0.0,220.879908,133.019064,66.553327165,16.9786017844,4.83426,44.7404653806
 01/27  18:00:00,433.822446579,73.1133155935,66.6736333865,0.0,220.879908,53.238744,122.093799969,72.5247808984,4.83426,44.7347590702
 01/27  19:00:00,372.172286822,72.759074113,3.07181707783,0.0,220.879908,53.238744,214.707198747,164.928300686,4.83426,44.9446380611
 01/27  20:00:00,368.913171909,72.6101805402,0.0,0.0,220.879908,53.238744,361.434656365,347.893445217,4.83426,8.70695114794
 01/27  21:00:00,368.873036205,72.5683550417,0.0,0.0,220.879908,53.238744,437.07902289,414.877266772,4.83426,17.3674961177
 01/27  22:00:00,117.51476064,0.0,0.0,0.0,43.513341876,52.539744,13.5284287095,0.0,4.83426,8.69416870953
 01/27  23:00:00,117.559571158,0.0,0.0,0.0,43.513341876,52.539744,13.4860593117,0.0,4.83426,8.65179931172
 01/27  24:00:00,118.599540895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  01:00:00,117.581791531,0.0,0.0,0.0,43.513341876,52.539744,13.4483155759,0.0,4.83426,8.61405557595
 01/28  02:00:00,117.571661307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.557490098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,117.549810369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  05:00:00,117.952470622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  06:00:00,117.912774176,0.0,0.0,0.0,43.513341876,52.539744,13.448187919,0.0,4.83426,8.61392791896
 01/28  07:00:00,117.934582423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  08:00:00,105.857155099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,99.9113285067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  10:00:00,99.9832511095,0.0,0.0,0.0,43.513341876,52.539744,13.4564313377,0.0,4.83426,8.62217133774
 01/28  11:00:00,100.039981743,0.0,0.0,0.0,43.513341876,52.539744,22.3080730144,0.0,4.83426,17.4738130144
 01/28  12:00:00,100.962439942,0.0,0.0,0.0,43.513341876,52.539744,13.5001443998,0.0,4.83426,8.66588439983
 01/28  13:00:00,100.134633831,0.0,0.0,0.0,43.513341876,52.539744,13.4997393157,0.0,4.83426,8.66547931574
 01/28  14:00:00,100.306249814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  15:00:00,100.390911499,0.0,0.0,0.0,43.513341876,52.539744,13.4910823873,0.0,4.83426,8.65682238728
 01/28  16:00:00,100.378831713,0.0,0.0,0.0,43.513341876,52.539744,13.4917689448,0.0,4.83426,8.65750894484
 01/28  17:00:00,100.155951076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,115.017950746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  19:00:00,117.884534965,0.0,0.0,0.0,43.513341876,52.539744,13.4482756795,0.0,4.83426,8.61401567948
 01/28  20:00:00,118.249187759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.208314306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,117.992260908,0.0,0.0,0.0,43.513341876,52.539744,40.2362818643,0.0,4.83426,35.4020218643
 01/28  23:00:00,117.617588337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,118.523320426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  01:00:00,117.56797291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  02:00:00,117.563537161,0.0,0.0,0.0,43.513341876,52.539744,13.4481983439,0.0,4.83426,8.61393834395
 01/29  03:00:00,117.533698618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  04:00:00,117.523152604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  05:00:00,117.969717262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  06:00:00,117.935061791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  07:00:00,117.951035302,0.0,0.0,0.0,43.513341876,52.539744,13.4483190507,0.0,4.83426,8.61405905072
 01/29  08:00:00,105.849085666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  09:00:00,99.9193093549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  10:00:00,100.056448592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  11:00:00,100.178312672,0.0,0.0,0.0,43.513341876,52.539744,31.0340951359,0.0,4.83426,26.1998351359
 01/29  12:00:00,101.118204296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  13:00:00,100.363670105,0.0,0.0,0.0,43.513341876,52.539744,13.5002137834,0.0,4.83426,8.66595378343
 01/29  14:00:00,100.476111588,0.0,0.0,0.0,43.513341876,52.539744,13.4998166019,0.0,4.83426,8.66555660193
 01/29  15:00:00,100.482537932,0.0,0.0,0.0,43.513341876,52.539744,13.4918582296,0.0,4.83426,8.65759822961
 01/29  16:00:00,100.435424616,0.0,0.0,0.0,43.513341876,52.539744,13.4915889069,0.0,4.83426,8.65732890694
 01/29  17:00:00,100.199999602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  18:00:00,115.123044404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  19:00:00,118.089608603,0.0,0.0,0.0,43.513341876,52.539744,13.4483109087,0.0,4.83426,8.61405090868
 01/29  20:00:00,118.542862595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  21:00:00,118.492732887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  22:00:00,118.17692723,0.0,0.0,0.0,43.513341876,52.539744,40.2409495011,0.0,4.83426,35.4066895011
 01/29  23:00:00,117.74620321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  24:00:00,118.648843619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  01:00:00,117.77638647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  02:00:00,117.745677084,0.0,0.0,0.0,43.513341876,52.539744,13.4567116225,0.0,4.83426,8.62245162247
 01/30  03:00:00,117.748671532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  04:00:00,117.777787518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  05:00:00,118.222761331,0.0,0.0,0.0,43.513341876,52.539744,13.4566581806,0.0,4.83426,8.62239818064
 01/30  06:00:00,118.222187477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  07:00:00,247.122140768,72.5417325835,54.9058946521,0.0,43.513341876,53.238744,477.056942527,472.202682527,4.83426,0.02
 01/30  08:00:00,387.472668894,72.5417325835,29.8441010288,0.0,220.879908,53.238744,416.004829612,375.89888241,4.83426,35.2716872027
 01/30  09:00:00,471.143330049,72.5850913592,26.9903936841,0.0,220.879908,145.652643033,309.876234982,238.04860355,36.25695,35.5706814322
 01/30  10:00:00,484.941316528,72.6430580744,40.3707396007,0.0,220.879908,145.652643033,283.401563749,202.103493785,36.25695,45.0411199644
 01/30  11:00:00,518.629196621,72.7967019407,67.3977932196,0.0,220.879908,151.653867033,240.899591148,138.417528061,48.3426,54.1394630871
 01/30  12:00:00,538.994657511,72.8751920633,86.4993523264,0.0,220.879908,151.653867033,192.9724954,90.2360707957,48.3426,54.3938246047
 01/30  13:00:00,518.705646031,72.9570671579,67.3275292992,0.0,220.879908,151.653867033,225.171108622,113.156312561,48.3426,63.672196061
 01/30  14:00:00,480.793307537,73.0506773944,35.8583336487,0.0,220.879908,145.652643033,276.177194988,188.190143646,24.1713,63.8157513428
 01/30  15:00:00,466.656706429,73.141734295,21.8870119247,0.0,220.879908,145.652643033,279.902088282,210.671274311,24.1713,45.059513971
 01/30  16:00:00,458.074072852,73.2901598246,21.0250531194,0.0,220.879908,137.835547516,223.042452464,164.00869234,4.83426,54.1995001243
 01/30  17:00:00,436.997573321,72.5943033465,5.98801624558,0.0,220.879908,133.019064,127.940698834,78.3616991626,4.83426,44.7447396712
 01/30  18:00:00,365.973611233,72.5417325835,0.0,0.0,220.879908,53.238744,262.685438578,213.113635763,4.83426,44.7375428144
 01/30  19:00:00,368.952955712,72.5417325835,0.0,0.0,220.879908,53.238744,387.03099265,337.256627534,4.83426,44.9401051159
 01/30  20:00:00,369.365961983,72.5417325835,0.0,0.0,220.879908,53.238744,433.747238209,411.520029635,4.83426,17.3929485735
 01/30  21:00:00,369.328589417,72.5417325835,0.0,0.0,220.879908,53.238744,439.448873839,425.919705218,4.83426,8.69490862091
 01/30  22:00:00,117.919465891,0.0,0.0,0.0,43.513341876,52.539744,13.9948527933,0.0,4.83426,9.16059279329
 01/30  23:00:00,117.660037278,0.0,0.0,0.0,43.513341876,52.539744,13.0218989171,0.0,4.83426,8.18763891711
 01/30  24:00:00,118.645297893,0.0,0.0,0.0,43.513341876,52.539744,13.4733347438,0.0,4.83426,8.63907474383
 01/31  01:00:00,117.687102681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.671259426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.667828977,0.0,0.0,0.0,43.513341876,52.539744,13.4566715288,0.0,4.83426,8.62241152885
 01/31  04:00:00,117.650250251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  05:00:00,119.74500069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  06:00:00,119.400471602,0.0,0.0,0.0,43.513341876,52.539744,13.4566225272,0.0,4.83426,8.62236252721
 01/31  07:00:00,192.745587594,72.5417325835,0.0,0.0,43.513341876,53.238744,1370.14029045,1365.28603045,4.83426,0.02
 01/31  08:00:00,357.611188736,72.5417325835,0.0,0.0,220.879908,53.238744,1173.51407981,1142.21954643,4.83426,26.460273381
 01/31  09:00:00,444.063033633,72.5417325835,0.00178881115466,0.0,220.879908,145.652643033,1028.79796369,956.966359094,36.25695,35.5746545924
 01/31  10:00:00,444.122196297,72.5417325835,0.0,0.0,220.879908,145.652643033,1016.02561541,925.707136,36.25695,54.0615294064
 01/31  11:00:00,450.140113589,72.5417325835,0.00155939402019,0.0,220.879908,151.653867033,1011.85219842,909.37990579,48.3426,54.1296926259
 01/31  12:00:00,451.12791439,72.5417325835,0.0,0.0,220.879908,151.653867033,971.014519136,868.292442378,48.3426,54.3794767587
 01/31  13:00:00,449.961130561,72.5417325835,0.0,0.0,220.879908,151.653867033,868.323298896,756.293455125,48.3426,63.6872437706
 01/31  14:00:00,443.892896408,72.5417325835,0.0,0.0,220.879908,145.652643033,800.928759072,720.158774,24.1713,56.5986850727
 01/31  15:00:00,443.88154322,72.5429695002,0.0,0.0,220.879908,145.652643033,802.022293507,725.639165001,24.1713,52.2118285059
 01/31  16:00:00,436.0332538,72.5564240923,0.0,0.0,220.879908,137.835547516,738.477890901,679.450552636,4.83426,54.1930782645
 01/31  17:00:00,431.030302987,72.5417325835,0.0,0.0,220.879908,133.019064,666.134926101,616.55458041,4.83426,44.746085691
 01/31  18:00:00,366.231887652,72.5417325835,0.0,0.0,220.879908,53.238744,778.822240607,729.243927142,4.83426,44.7440534656
 01/31  19:00:00,369.15943537,72.5417325835,0.0,0.0,220.879908,53.238744,726.747149933,676.962130841,4.83426,44.950759092
 01/31  20:00:00,369.084173134,72.5417325835,0.0,0.0,220.879908,53.238744,671.787678952,649.560115854,4.83426,17.3933030986
 01/31  21:00:00,369.08201677,72.5417325835,0.0,0.0,220.879908,53.238744,677.340336282,663.811263728,4.83426,8.69481255423
 01/31  22:00:00,117.528494697,0.0,0.0,0.0,43.513341876,52.539744,13.5283326051,0.0,4.83426,8.69407260505
 01/31  23:00:00,117.609138553,0.0,0.0,0.0,43.513341876,52.539744,13.485303345,0.0,4.83426,8.65104334497
 01/31  24:00:00,118.628781189,0.0,0.0,0.0,43.513341876,52.539744,13.4736153028,0.0,4.83426,8.63935530277
 02/01  01:00:00,117.659536302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.655200354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  03:00:00,117.64693965,0.0,0.0,0.0,43.513341876,52.539744,13.4564927906,0.0,4.83426,8.62223279065
 02/01  04:00:00,117.639079393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  05:00:00,118.05747095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,118.021956179,0.0,0.0,0.0,43.513341876,52.539744,13.4568313725,0.0,4.83426,8.62257137246
 02/01  07:00:00,191.910650898,72.5417325835,0.0,0.0,43.513341876,53.238744,1164.9371408,1160.0828808,4.83426,0.02
 02/01  08:00:00,354.382413471,72.5417325835,0.0,0.0,220.879908,53.238744,997.572002981,966.277720802,4.83426,26.4600221792
 02/01  09:00:00,443.751945607,72.5417325835,0.00212437632543,0.0,220.879908,145.652643033,830.563784326,758.737039087,36.25695,35.5697952393
 02/01  10:00:00,443.786717661,72.5417325835,0.00275131343715,0.0,220.879908,145.652643033,793.792234144,703.482868252,36.25695,54.0524158918
 02/01  11:00:00,449.800231056,72.5417325835,0.00195539436203,0.0,220.879908,151.653867033,794.4171136,691.948766524,48.3426,54.1257470754
 02/01  12:00:00,450.672720576,72.5417325835,0.0,0.0,220.879908,151.653867033,657.005765391,554.292560386,48.3426,54.3706050048
 02/01  13:00:00,449.688735004,72.5417325835,0.0,0.0,220.879908,151.653867033,496.484411333,393.553188726,48.3426,54.5886226068
 02/01  14:00:00,443.739741652,72.5417325835,0.0,0.0,220.879908,145.652643033,486.86602799,398.886933664,24.1713,63.8077943262
 02/01  15:00:00,443.785493808,72.5817263577,0.0,0.0,220.879908,145.652643033,548.307541073,470.052610006,24.1713,54.0836310668
 02/01  16:00:00,454.108242481,72.9504448095,17.5072330746,0.0,220.879908,137.835547516,303.241903845,244.217406573,4.83426,54.1902372713
 02/01  17:00:00,449.686357291,72.5425914694,18.5194783149,0.0,220.879908,133.019064,114.43018393,64.8510238318,4.83426,44.7449000977
 02/01  18:00:00,365.888748083,72.5417325835,0.0,0.0,220.879908,53.238744,396.790688584,352.559127146,4.83426,39.3973014375
 02/01  19:00:00,368.950204395,72.5417325835,0.0,0.0,220.879908,53.238744,598.875759432,543.719531278,4.83426,50.3219681543
 02/01  20:00:00,369.412247912,72.5417325835,0.0,0.0,220.879908,53.238744,651.273706475,637.732362924,4.83426,8.70708355079
 02/01  21:00:00,369.412257956,72.5417325835,0.0,0.0,220.879908,53.238744,698.98692,676.783355779,4.83426,17.3693042211
 02/01  22:00:00,117.764159153,0.0,0.0,0.0,43.513341876,52.539744,13.5285840647,0.0,4.83426,8.69432406467
 02/01  23:00:00,117.521879601,0.0,0.0,0.0,43.513341876,52.539744,13.4860852657,0.0,4.83426,8.65182526568
 02/01  24:00:00,118.575743794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.570545179,0.0,0.0,0.0,43.513341876,52.539744,13.4567299687,0.0,4.83426,8.62246996875
 02/02  02:00:00,117.572042582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.554155579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.537543555,0.0,0.0,0.0,43.513341876,52.539744,13.4566883052,0.0,4.83426,8.62242830518
 02/02  05:00:00,117.940523745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,117.901130905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,194.319013034,72.5417325835,0.0,0.0,43.513341876,53.238744,1994.91279974,1981.45615385,4.83426,8.62238588408
 02/02  08:00:00,356.614868401,72.5417325835,0.0,0.0,220.879908,53.238744,1663.6820243,1632.38636763,4.83426,26.4613966703
 02/02  09:00:00,445.921291043,72.5417325835,0.000726030490237,0.0,220.879908,145.652643033,1388.63344871,1316.80278441,36.25695,35.5737142923
 02/02  10:00:00,445.370155545,72.5459228917,0.00148111424315,0.0,220.879908,145.652643033,1229.37692189,1139.07349863,36.25695,54.0464732614
 02/02  11:00:00,451.03551574,72.7333783659,0.000986165804313,0.0,220.879908,151.653867033,1148.05839419,1054.60088134,48.3426,45.1149128522
 02/02  12:00:00,452.618758467,73.5158366339,0.0,0.0,220.879908,151.653867033,1067.78557532,955.99380492,48.3426,63.4491704008
 02/02  13:00:00,452.495641012,74.4013599159,0.0,0.0,220.879908,151.653867033,1041.33260783,938.40944346,48.3426,54.5805643656
 02/02  14:00:00,447.038761933,75.03643839,0.0,0.0,220.879908,145.652643033,1004.7594629,916.773715399,24.1713,63.8144474961
 02/02  15:00:00,447.339017429,75.2623172226,0.0,0.0,220.879908,145.652643033,1025.57746811,947.328296237,24.1713,54.0778718714
 02/02  16:00:00,439.152656611,74.8420071555,0.0,0.0,220.879908,137.835547516,983.796684015,924.778988202,4.83426,54.1834358133
 02/02  17:00:00,431.938286287,72.8509730907,0.0,0.0,220.879908,133.019064,859.075315743,818.198681448,4.83426,36.042374294
 02/02  18:00:00,367.101041208,72.5418112083,0.0,0.0,220.879908,53.238744,1029.98668852,980.651430047,4.83426,44.5009984736
 02/02  19:00:00,370.315181744,72.5417325835,0.0,0.0,220.879908,53.238744,1067.22789428,1008.45902851,4.83426,53.9346057772
 02/02  20:00:00,371.443225946,72.5417325835,0.0,0.0,220.879908,53.238744,1134.15569431,1120.61363046,4.83426,8.70780384805
 02/02  21:00:00,371.628210879,72.5417325835,0.0,0.0,220.879908,53.238744,1194.82159504,1172.61857261,4.83426,17.3687624286
 02/02  22:00:00,117.619864046,0.0,0.0,0.0,43.513341876,52.539744,13.5291180268,0.0,4.83426,8.69485802681
 02/02  23:00:00,117.423971018,0.0,0.0,0.0,43.513341876,52.539744,13.4858965992,0.0,4.83426,8.6516365992
 02/02  24:00:00,118.539795337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.496689796,0.0,0.0,0.0,43.513341876,52.539744,13.4568070803,0.0,4.83426,8.62254708034
 02/03  02:00:00,117.508133994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  03:00:00,117.849718102,0.346092917216,0.0,0.0,43.513341876,52.539744,4.93873143287,0.0844714328656,4.83426,0.02
 02/03  04:00:00,118.881431559,1.38437166886,0.0,0.0,43.513341876,52.539744,13.6895724005,0.23280393565,4.83426,8.62250846487
 02/03  05:00:00,122.575938034,2.95977995274,0.0,0.0,43.513341876,52.539744,5.34338521687,0.489125216866,4.83426,0.02
 02/03  06:00:00,123.857293636,4.57645841694,0.0,0.0,43.513341876,52.539744,5.95864257873,1.10438257873,4.83426,0.02
 02/03  07:00:00,195.403981278,72.5417325835,0.0,0.0,43.513341876,53.238744,2165.32643542,2151.8697063,4.83426,8.6224691194
 02/03  08:00:00,356.72279671,72.5417325835,0.0,0.0,220.879908,53.238744,1923.20869193,1891.91598414,4.83426,26.4584477929
 02/03  09:00:00,445.978107158,72.5417325835,0.0,0.0,220.879908,145.652643033,1565.4896544,1493.66055802,36.25695,35.5721463809
 02/03  10:00:00,445.489135413,72.5570655325,0.00190661588314,0.0,220.879908,145.652643033,1267.77904276,1179.9325711,36.25695,51.5895216636
