Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  11:00:00,450.57126674,72.7954228739,0.00115968581356,0.0,220.879908,151.653867033,1030.59301134,934.661576245,48.3426,47.5888350971
 02/03  12:00:00,452.05141945,73.529368086,0.0,0.0,220.879908,151.653867033,913.962749282,804.399407484,48.3426,61.2207417974
 02/03  13:00:00,451.590522322,74.1802892788,0.0,0.0,220.879908,151.653867033,831.273247356,726.094176932,48.3426,56.8364704235
 02/03  14:00:00,445.370016637,73.9170376829,0.0,0.0,220.879908,145.652643033,864.033801935,776.043960488,24.1713,63.8185414473
 02/03  15:00:00,445.235209823,73.7396261448,0.0,0.0,220.879908,145.652643033,890.234708525,811.989852673,24.1713,54.0735558522
 02/03  16:00:00,437.320917713,73.7827913552,0.0,0.0,220.879908,137.835547516,760.502154795,706.013661372,4.83426,49.6542334239
 02/03  17:00:00,431.117160342,72.6288824946,0.0,0.0,220.879908,133.019064,689.876556561,644.76099308,4.83426,40.2813034808
 02/03  18:00:00,363.448198078,72.5417325835,0.0,0.0,220.879908,53.238744,899.905854987,850.325491519,4.83426,44.7461034684
 02/03  19:00:00,369.531723526,72.5417325835,0.0,0.0,220.879908,53.238744,934.660892602,875.895360575,4.83426,53.9312720273
 02/03  20:00:00,369.916135977,72.5417325835,0.0,0.0,220.879908,53.238744,1008.75078692,995.20952665,4.83426,8.70700026582
 02/03  21:00:00,370.304233241,72.5417325835,0.0,0.0,220.879908,53.238744,1067.16359334,1053.63536467,4.83426,8.69396866814
 02/03  22:00:00,117.32878944,0.0,0.0,0.0,43.513341876,52.539744,22.203579068,0.0,4.83426,17.369319068
 02/03  23:00:00,117.428013172,0.0,0.0,0.0,43.513341876,52.539744,13.4859929287,0.0,4.83426,8.65173292873
 02/03  24:00:00,118.537878228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  01:00:00,117.495003852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.503467535,0.0,0.0,0.0,43.513341876,52.539744,13.448310216,0.0,4.83426,8.61405021602
 02/04  03:00:00,118.53714809,1.03827875165,0.0,0.0,43.513341876,52.539744,5.10180205751,0.24754205751,4.83426,0.02
 02/04  04:00:00,118.529916369,1.03827875165,0.0,0.0,43.513341876,52.539744,5.11436995001,0.26010995001,4.83426,0.02
 02/04  05:00:00,120.886010485,2.96928976147,0.0,0.0,43.513341876,52.539744,5.66374373962,0.809483739615,4.83426,0.02
 02/04  06:00:00,121.818987111,3.93563249213,0.0,0.0,43.513341876,52.539744,5.93845040615,1.08419040615,4.83426,0.02
 02/04  07:00:00,122.709471807,4.79899188713,0.0,0.0,43.513341876,52.539744,15.3255856448,1.87721311965,4.83426,8.61411252517
 02/04  08:00:00,107.066086303,4.22880900582,0.0,0.0,43.513341876,52.539744,6.33941025757,1.48515025757,4.83426,0.02
 02/04  09:00:00,104.372209324,4.50633420474,0.0,0.0,43.513341876,52.539744,6.41562350723,1.56136350723,4.83426,0.02
 02/04  10:00:00,102.635929883,2.72508564897,0.0,0.0,43.513341876,52.539744,5.64583617799,0.791576177989,4.83426,0.02
 02/04  11:00:00,100.968893454,1.03827875165,0.0,0.0,43.513341876,52.539744,22.6043918968,0.294589969081,4.83426,17.4755419277
 02/04  12:00:00,100.837654762,0.0,0.0,0.0,43.513341876,52.539744,13.5000122051,0.0,4.83426,8.66575220514
 02/04  13:00:00,99.8231143423,0.0,0.0,0.0,43.513341876,52.539744,13.4996396925,0.0,4.83426,8.6653796925
 02/04  14:00:00,99.8828558557,0.0,0.0,0.0,43.513341876,52.539744,13.4916710005,0.0,4.83426,8.65741100045
 02/04  15:00:00,99.916494645,0.0,0.0,0.0,43.513341876,52.539744,13.4914285546,0.0,4.83426,8.65716855464
 02/04  16:00:00,99.8877458404,0.0,0.0,0.0,43.513341876,52.539744,13.4909387421,0.0,4.83426,8.65667874214
 02/04  17:00:00,99.6624231981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,113.075116108,1.47047939091,0.0,0.0,43.513341876,52.539744,5.23290088082,0.378640880821,4.83426,0.02
 02/04  19:00:00,121.251274574,3.67460541344,0.0,0.0,43.513341876,52.539744,5.73295459706,0.878694597061,4.83426,0.02
 02/04  20:00:00,122.284312268,4.28196723581,0.0,0.0,43.513341876,52.539744,14.8912561797,1.44286579552,4.83426,8.61413038421
 02/04  21:00:00,122.430739713,4.4574228928,0.0,0.0,43.513341876,52.539744,7.24689552417,2.39263552417,4.83426,0.02
 02/04  22:00:00,122.675702692,4.88408251186,0.0,0.0,43.513341876,52.539744,39.5603865771,7.72066102891,4.83426,27.0054655482
 02/04  23:00:00,127.560481608,10.1041041036,0.0,0.0,43.513341876,52.539744,27.4487143809,14.4264111583,4.83426,8.18804322263
 02/04  24:00:00,134.970849767,16.5093013054,0.0,0.0,43.513341876,52.539744,25.8698863507,21.0156263507,4.83426,0.02
 02/05  01:00:00,131.79675299,14.3244869152,0.0,0.0,43.513341876,52.539744,34.880459799,30.026199799,4.83426,0.02
 02/05  02:00:00,139.993711067,22.5000244407,0.0,0.0,43.513341876,52.539744,48.4163202457,43.5620602457,4.83426,0.02
 02/05  03:00:00,147.798270741,30.307427592,0.0,0.0,43.513341876,52.539744,64.5312418205,51.0828465338,4.83426,8.61413528668
 02/05  04:00:00,150.688206436,33.1667039656,0.0,0.0,43.513341876,52.539744,74.8125714512,69.9583114512,4.83426,0.02
 02/05  05:00:00,151.089607159,33.1394890344,0.0,0.0,43.513341876,52.539744,87.4343791666,82.5801191666,4.83426,0.02
 02/05  06:00:00,150.145349949,32.1781823774,0.0,0.0,43.513341876,52.539744,113.76875153,108.91449153,4.83426,0.02
 02/05  07:00:00,156.79823597,38.8168627511,0.0,0.0,43.513341876,52.539744,120.846757774,115.992497774,4.83426,0.02
 02/05  08:00:00,120.663384431,17.7641193523,0.0,0.0,43.513341876,52.539744,111.732281421,98.2838883982,4.83426,8.6141330233
 02/05  09:00:00,110.266699344,10.3885524225,0.0,0.0,43.513341876,52.539744,69.3776692704,64.5234092704,4.83426,0.02
 02/05  10:00:00,109.419823389,9.51298594154,0.0,0.0,43.513341876,52.539744,61.3256013754,56.4713413754,4.83426,0.02
 02/05  11:00:00,111.242922256,11.3770740108,0.0,0.0,43.513341876,52.539744,62.8590559691,40.5470349791,4.83426,17.47776099
 02/05  12:00:00,105.3581101,4.57037800015,0.0,0.0,43.513341876,52.539744,48.2200706461,34.7194925411,4.83426,8.66631810501
 02/05  13:00:00,104.224927043,4.4574228928,0.0,0.0,43.513341876,52.539744,35.7509424669,22.2502422201,4.83426,8.66644024684
 02/05  14:00:00,104.401809453,4.57037800015,0.0,0.0,43.513341876,52.539744,30.7444641703,17.2440471658,4.83426,8.66615700443
 02/05  15:00:00,103.08216291,3.23271055981,0.0,0.0,43.513341876,52.539744,21.4291291491,7.93846668289,4.83426,8.65640246623
 02/05  16:00:00,101.044292751,1.21132521026,0.0,0.0,43.513341876,52.539744,15.2159109719,1.72540445442,4.83426,8.6562465175
 02/05  17:00:00,101.009419995,1.38437166886,0.0,0.0,43.513341876,52.539744,6.55119336184,1.69693336184,4.83426,0.02
 02/05  18:00:00,113.42194476,1.86832128115,0.0,0.0,43.513341876,52.539744,9.22920793002,4.37494793002,4.83426,0.02
 02/05  19:00:00,122.546092383,5.01544494053,0.0,0.0,43.513341876,52.539744,18.9596548186,14.1053948186,4.83426,0.02
 02/05  20:00:00,121.969465928,4.01235595243,0.0,0.0,43.513341876,52.539744,29.1291802391,15.6819765432,4.83426,8.61294369594
 02/05  21:00:00,122.953658519,5.01544494053,0.0,0.0,43.513341876,52.539744,28.5225438095,23.6682838095,4.83426,0.02
 02/05  22:00:00,121.76320136,4.01235595243,0.0,0.0,43.513341876,52.539744,71.6772340169,31.4264813456,4.83426,35.4164926713
 02/05  23:00:00,131.47410628,14.0362115341,0.0,0.0,43.513341876,52.539744,57.5302860694,52.6760260694,4.83426,0.02
 02/05  24:00:00,129.22629116,10.7970969591,0.0,0.0,43.513341876,52.539744,59.0801884966,54.2259284966,4.83426,0.02
 02/06  01:00:00,131.958865094,14.4971852709,0.0,0.0,43.513341876,52.539744,76.4143355809,71.5600755809,4.83426,0.02
 02/06  02:00:00,135.288849792,17.833506328,0.0,0.0,43.513341876,52.539744,85.4258224472,71.9690231186,4.83426,8.6225393286
 02/06  03:00:00,151.077796669,33.5988751673,0.0,0.0,43.513341876,52.539744,95.0481377944,90.1938777944,4.83426,0.02
 02/06  04:00:00,134.248301282,16.778410625,0.0,0.0,43.513341876,52.539744,90.4098715164,85.5556115164,4.83426,0.02
 02/06  05:00:00,152.139351823,34.213388452,0.0,0.0,43.513341876,52.539744,121.48051697,108.023631242,4.83426,8.62262572786
 02/06  06:00:00,142.08050113,24.1853420281,0.0,0.0,43.513341876,52.539744,114.328572682,109.474312682,4.83426,0.02
 02/06  07:00:00,196.446239424,72.5417325835,0.0,0.0,43.513341876,53.238744,2883.35348591,2878.49922591,4.83426,0.02
 02/06  08:00:00,357.782160796,72.5417325835,0.0,0.0,220.879908,53.238744,2182.65745732,2150.48350357,4.83426,27.3396937537
 02/06  09:00:00,446.125261538,72.5417325835,0.0,0.0,220.879908,145.652643033,1708.17179501,1628.33276459,36.25695,43.5820804189
 02/06  10:00:00,445.690128928,72.5417325835,0.00168767190486,0.0,220.879908,145.652643033,1394.31338784,1313.00261658,36.25695,45.0538212579
 02/06  11:00:00,450.578323276,72.5417325835,0.00108639030623,0.0,220.879908,151.653867033,1179.76999034,1077.28067504,48.3426,54.146715294
 02/06  12:00:00,451.151699247,72.5455358871,0.0,0.0,220.879908,151.653867033,1014.26890847,911.526502694,48.3426,54.3998057796
 02/06  13:00:00,450.255433644,72.7169554718,0.0,0.0,220.879908,151.653867033,983.408381576,871.375464996,48.3426,63.6903165795
 02/06  14:00:00,444.702370143,73.0808687453,0.0,0.0,220.879908,145.652643033,989.162236971,901.158022676,24.1713,63.8329142953
 02/06  15:00:00,444.539310635,73.0599137808,0.0,0.0,220.879908,145.652643033,905.034032636,835.79537829,24.1713,45.0673543461
 02/06  16:00:00,436.239239837,72.8055517814,0.0,0.0,220.879908,137.835547516,756.309905314,697.263707125,4.83426,54.2119381886
 02/06  17:00:00,430.914352869,72.5417325835,0.0,0.0,220.879908,133.019064,650.059470282,600.47919188,4.83426,44.7460184018
 02/06  18:00:00,363.235834988,72.5417325835,0.0,0.0,220.879908,53.238744,831.143248997,781.562259426,4.83426,44.7467295713
 02/06  19:00:00,369.418021712,72.5417325835,0.0,0.0,220.879908,53.238744,930.49079234,880.709854808,4.83426,44.9466775324
 02/06  20:00:00,369.983047602,72.5417325835,0.0,0.0,220.879908,53.238744,961.548380102,939.31889034,4.83426,17.3952297617
 02/06  21:00:00,370.13081297,72.5417325835,0.0,0.0,220.879908,53.238744,1007.55310599,994.02437497,4.83426,8.69447102174
 02/06  22:00:00,117.628763279,0.0,0.0,0.0,43.513341876,52.539744,22.2040953381,0.0,4.83426,17.3698353381
 02/06  23:00:00,117.429982864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/06  24:00:00,118.529735583,0.0,0.0,0.0,43.513341876,52.539744,13.4736559734,0.0,4.83426,8.63939597339
 02/07  01:00:00,117.499408396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  02:00:00,118.541470603,1.03827875165,0.0,0.0,43.513341876,52.539744,13.779848317,0.323000141486,4.83426,8.62258817548
 02/07  03:00:00,118.883865353,1.38437166886,0.0,0.0,43.513341876,52.539744,5.37142281366,0.517162813664,4.83426,0.02
 02/07  04:00:00,118.878406021,1.38437166886,0.0,0.0,43.513341876,52.539744,5.42043753058,0.566177530583,4.83426,0.02
 02/07  05:00:00,120.99865836,1.38437166886,0.0,0.0,43.513341876,52.539744,14.1466305182,0.68981465944,4.83426,8.6225558588
 02/07  06:00:00,121.006617221,1.73046458608,0.0,0.0,43.513341876,52.539744,5.95040212772,1.09614212772,4.83426,0.02
 02/07  07:00:00,194.331424716,72.5417325835,0.0,0.0,43.513341876,53.238744,1755.20944005,1750.35518005,4.83426,0.02
 02/07  08:00:00,355.75828714,72.5417325835,0.0,0.0,220.879908,53.238744,1522.79299091,1491.49487949,4.83426,26.463851417
 02/07  09:00:00,445.058786495,72.5417325835,0.00136730204134,0.0,220.879908,145.652643033,1321.64367729,1240.92480869,36.25695,44.4619186031
 02/07  10:00:00,444.812932799,72.5417325835,0.00183801223225,0.0,220.879908,145.652643033,1205.37769542,1124.06561457,36.25695,45.0551308444
 02/07  11:00:00,450.641334178,72.5417325835,0.0012804186503,0.0,220.879908,151.653867033,1183.7092611,1081.21963094,48.3426,54.1470301603
 02/07  12:00:00,451.455323849,72.5417325835,0.0,0.0,220.879908,151.653867033,1089.43304358,986.690243973,48.3426,54.4001996078
 02/07  13:00:00,450.329908723,72.5417325835,0.0,0.0,220.879908,151.653867033,1056.14429822,944.107736314,48.3426,63.6939619039
 02/07  14:00:00,444.106491273,72.5417325835,0.0,0.0,220.879908,145.652643033,950.111322103,862.105497199,24.1713,63.8345249036
 02/07  15:00:00,444.038059792,72.5417325835,0.0,0.0,220.879908,145.652643033,919.060055286,849.820674135,24.1713,45.0680811513
 02/07  16:00:00,436.177724425,72.5738426562,0.0,0.0,220.879908,137.835547516,839.947116179,780.900198928,4.83426,54.2126572519
 02/07  17:00:00,431.118127405,72.5417325835,0.0,0.0,220.879908,133.019064,735.50724152,685.925947558,4.83426,44.7470339625
 02/07  18:00:00,363.666030157,72.5417325835,0.0,0.0,220.879908,53.238744,969.690663401,920.109060891,4.83426,44.7473425099
 02/07  19:00:00,369.904803198,72.5417325835,0.0,0.0,220.879908,53.238744,1029.07464064,979.293039444,4.83426,44.9473411924
 02/07  20:00:00,370.543745063,72.5417325835,0.0,0.0,220.879908,53.238744,1123.93542719,1101.7058517,4.83426,17.3953154823
 02/07  21:00:00,371.283223415,72.5417325835,0.0,0.0,220.879908,53.238744,1207.0883867,1193.55961399,4.83426,8.69451271656
 02/07  22:00:00,117.325202459,0.0,0.0,0.0,43.513341876,52.539744,22.2032227972,0.0,4.83426,17.3689627972
 02/07  23:00:00,117.427097391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,118.523752521,0.0,0.0,0.0,43.513341876,52.539744,13.4736859065,0.0,4.83426,8.63942590648
 02/08  01:00:00,118.182945905,0.692185834432,0.0,0.0,43.513341876,52.539744,4.99132495641,0.137064956412,4.83426,0.02
 02/08  02:00:00,118.878369162,1.38437166886,0.0,0.0,43.513341876,52.539744,13.7477671654,0.290896598566,4.83426,8.6226105668
 02/08  03:00:00,118.870983205,1.38437166886,0.0,0.0,43.513341876,52.539744,5.17250489577,0.318244895775,4.83426,0.02
 02/08  04:00:00,119.212494769,1.73046458608,0.0,0.0,43.513341876,52.539744,5.30828093795,0.454020937952,4.83426,0.02
 02/08  05:00:00,120.940838456,3.03294226288,0.0,0.0,43.513341876,52.539744,14.4089231259,0.952075174524,4.83426,8.62258795133
 02/08  06:00:00,122.492856633,4.61253392584,0.0,0.0,43.513341876,52.539744,6.65710557408,1.80284557408,4.83426,0.02
 02/08  07:00:00,194.889770484,72.5417325835,0.0,0.0,43.513341876,53.238744,2047.59995528,2042.74569528,4.83426,0.02
 02/08  08:00:00,356.748409718,72.5417325835,0.0,0.0,220.879908,53.238744,1776.38817593,1745.08976184,4.83426,26.4641540878
 02/08  09:00:00,445.291289239,72.5417325835,0.00147135689153,0.0,220.879908,145.652643033,1307.17520059,1226.45569822,36.25695,44.4625523738
 02/08  10:00:00,444.289971946,72.5417325835,0.00215176027027,0.0,220.879908,145.652643033,1036.46022488,955.147859633,36.25695,45.055415242
 02/08  11:00:00,449.97895663,72.606311536,0.00139775520501,0.0,220.879908,151.653867033,887.462710535,784.97193312,48.3426,54.1481774142
 02/08  12:00:00,451.3787885,73.1704948193,0.0,0.0,220.879908,151.653867033,747.916423061,645.172259892,48.3426,54.4015631697
 02/08  13:00:00,451.299164606,74.1380712667,0.0,0.0,220.879908,151.653867033,633.219958983,521.184401671,48.3426,63.6929573121
 02/08  14:00:00,445.998755875,74.8727185525,0.0,0.0,220.879908,145.652643033,526.775331419,438.769256789,24.1713,63.8347746302
 02/08  15:00:00,446.515022752,75.4274680205,0.0,0.0,220.879908,145.652643033,431.156481047,361.916085808,24.1713,45.0690952391
 02/08  16:00:00,438.662947619,75.4600483518,0.0,0.0,220.879908,137.835547516,298.42325503,239.374679537,4.83426,54.2143154925
 02/08  17:00:00,431.425695663,73.2899365712,0.0,0.0,220.879908,133.019064,183.850392965,134.268792778,4.83426,44.7473401868
 02/08  18:00:00,362.883618026,72.5790297728,0.0,0.0,220.879908,53.238744,369.704497623,320.121578033,4.83426,44.7486595895
 02/08  19:00:00,368.869065974,72.542576914,0.0,0.0,220.879908,53.238744,485.300126703,435.519586062,4.83426,44.9462806406
 02/08  20:00:00,369.486377637,72.5417325835,0.0,0.0,220.879908,53.238744,717.650432821,695.420463212,4.83426,17.3957096098
 02/08  21:00:00,369.4911038,72.5417325835,0.0,0.0,220.879908,53.238744,742.238046965,728.709083454,4.83426,8.69470351166
 02/08  22:00:00,117.733031406,0.0,0.0,0.0,43.513341876,52.539744,22.2042676438,0.0,4.83426,17.3700076438
 02/08  23:00:00,117.523172524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  24:00:00,118.590889441,0.0,0.0,0.0,43.513341876,52.539744,13.4738668559,0.0,4.83426,8.63960685587
 02/09  01:00:00,117.583216825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,117.599707525,0.0,0.0,0.0,43.513341876,52.539744,13.4566623639,0.0,4.83426,8.62240236388
 02/09  03:00:00,117.579898664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  04:00:00,117.54136368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  05:00:00,117.940655049,0.0,0.0,0.0,43.513341876,52.539744,13.4566367647,0.0,4.83426,8.62237676469
 02/09  06:00:00,117.90985509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  07:00:00,193.720513996,72.5417325835,0.0,0.0,43.513341876,53.238744,1801.89092245,1797.03666245,4.83426,0.02
 02/09  08:00:00,356.591854398,72.5417325835,0.0,0.0,220.879908,53.238744,1582.48239098,1546.97480682,4.83426,30.6733241597
 02/09  09:00:00,445.270385488,72.5417325835,0.00221571683223,0.0,220.879908,145.652643033,1246.30394758,1169.82803365,36.25695,40.2189639272
 02/09  10:00:00,444.401032797,72.6433170943,0.00203116169189,0.0,220.879908,145.652643033,1009.50049874,928.186955482,36.25695,45.0565932578
 02/09  11:00:00,450.664719491,73.2322997147,0.00134711401026,0.0,220.879908,151.653867033,878.18599033,775.693194032,48.3426,54.1501962971
 02/09  12:00:00,452.650184375,74.3733183564,0.0,0.0,220.879908,151.653867033,744.038119201,641.291585117,48.3426,54.4039340843
 02/09  13:00:00,452.917018031,75.665180684,0.0,0.0,220.879908,151.653867033,675.285894625,563.253072389,48.3426,63.690222236
 02/09  14:00:00,447.891340458,76.6723007726,0.0,0.0,220.879908,145.652643033,599.481382903,511.482781293,24.1713,63.8273016101
 02/09  15:00:00,448.570195477,77.4215180011,0.0,0.0,220.879908,145.652643033,501.443786723,432.208060182,24.1713,45.0644265407
 02/09  16:00:00,440.540557915,77.2786448364,0.0,0.0,220.879908,137.835547516,409.977356076,350.925985637,4.83426,54.217110439
 02/09  17:00:00,432.30615039,74.0843862143,0.0,0.0,220.879908,133.019064,370.85687387,321.272841962,4.83426,44.7497719081
 02/09  18:00:00,363.162351873,72.7030937612,0.0,0.0,220.879908,53.238744,607.577535661,557.992534179,4.83426,44.7507414827
 02/09  19:00:00,369.087615414,72.5857586328,0.0,0.0,220.879908,53.238744,681.923734488,632.141386213,4.83426,44.9480882753
 02/09  20:00:00,369.59463142,72.5454335154,0.0,0.0,220.879908,53.238744,770.427602057,748.1968964,4.83426,17.3964456571
 02/09  21:00:00,369.991788294,72.5417325835,0.0,0.0,220.879908,53.238744,956.669139028,943.139826707,4.83426,8.69505232135
 02/09  22:00:00,117.689837314,0.0,0.0,0.0,43.513341876,52.539744,22.2049640477,0.0,4.83426,17.3707040477
 02/09  23:00:00,117.471810147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  24:00:00,118.56505471,0.0,0.0,0.0,43.513341876,52.539744,13.4735364142,0.0,4.83426,8.63927641422
 02/10  01:00:00,117.538249749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.550170577,0.0,0.0,0.0,43.513341876,52.539744,13.4566104158,0.0,4.83426,8.62235041583
 02/10  03:00:00,117.545433489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,117.551863359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  05:00:00,119.683414489,0.0,0.0,0.0,43.513341876,52.539744,13.4565860182,0.0,4.83426,8.62232601821
 02/10  06:00:00,119.358320565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  07:00:00,193.059850577,72.5417325835,0.0,0.0,43.513341876,53.238744,1389.95914671,1385.10488671,4.83426,0.02
 02/10  08:00:00,354.730242094,72.5417325835,0.0,0.0,220.879908,53.238744,1209.57206642,1169.45926043,4.83426,35.2785459809
 02/10  09:00:00,443.941253781,72.5417325835,0.00172162712019,0.0,220.879908,145.652643033,976.698977028,904.867598925,36.25695,35.5744281035
 02/10  10:00:00,443.874947876,72.5983821595,0.00281408712087,0.0,220.879908,145.652643033,812.180420251,730.871288113,36.25695,45.0521821376
 02/10  11:00:00,449.74597383,72.5833665814,0.00168425555855,0.0,220.879908,151.653867033,674.18788082,571.692231662,48.3426,54.1530491579
 02/10  12:00:00,450.695063143,72.625624047,0.0,0.0,220.879908,151.653867033,576.903023604,474.153212187,48.3426,54.4072114167
 02/10  13:00:00,449.803733678,72.6666905325,0.0,0.0,220.879908,151.653867033,540.33190358,428.296538307,48.3426,63.6927652735
 02/10  14:00:00,443.955723448,72.7892929493,0.0,0.0,220.879908,145.652643033,466.947380778,378.946086673,24.1713,63.8299941049
 02/10  15:00:00,443.954617247,72.7983447072,0.0,0.0,220.879908,145.652643033,425.552057621,349.375978708,24.1713,52.0047789126
 02/10  16:00:00,436.192456291,72.8885961566,0.0,0.0,220.879908,137.835547516,350.675236542,298.581620762,4.83426,47.2593557796
 02/10  17:00:00,430.793862909,72.5417325835,0.0,0.0,220.879908,133.019064,227.58218141,177.99583903,4.83426,44.7520823803
 02/10  18:00:00,362.957203344,72.5417325835,0.0,0.0,220.879908,53.238744,302.554856903,252.973106933,4.83426,44.7474899697
 02/10  19:00:00,368.93916325,72.5417325835,0.0,0.0,220.879908,53.238744,300.263545406,242.477774695,4.83426,52.9515107105
 02/10  20:00:00,368.915164092,72.5417325835,0.0,0.0,220.879908,53.238744,223.624966932,209.1342796,4.83426,9.65642733156
 02/10  21:00:00,368.917812753,72.5417325835,0.0,0.0,220.879908,53.238744,269.891034956,256.361438976,4.83426,8.69533598086
 02/10  22:00:00,117.658897218,0.0,0.0,0.0,43.513341876,52.539744,22.2025567302,0.0,4.83426,17.3682967302
 02/10  23:00:00,117.69527783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.658493502,0.0,0.0,0.0,43.513341876,52.539744,13.4738010761,0.0,4.83426,8.6395410761
 02/11  01:00:00,117.703261334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.696364379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.703010726,0.0,0.0,0.0,43.513341876,52.539744,13.4482359063,0.0,4.83426,8.61397590626
 02/11  04:00:00,117.693946405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,118.107454244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,118.074941191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  07:00:00,118.06056933,0.0,0.0,0.0,43.513341876,52.539744,13.4483902675,0.0,4.83426,8.61413026746
 02/11  08:00:00,99.9521398249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,99.937183949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,99.9726344115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,99.9739645563,0.0,0.0,0.0,43.513341876,52.539744,22.3098253927,0.0,4.83426,17.4755653927
 02/11  12:00:00,100.889551351,0.0,0.0,0.0,43.513341876,52.539744,13.4998602911,0.0,4.83426,8.66560029112
 02/11  13:00:00,99.9215152455,0.0,0.0,0.0,43.513341876,52.539744,13.5006047197,0.0,4.83426,8.66634471969
 02/11  14:00:00,99.9979467272,0.0,0.0,0.0,43.513341876,52.539744,13.4915306746,0.0,4.83426,8.65727067464
 02/11  15:00:00,100.016812528,0.0,0.0,0.0,43.513341876,52.539744,13.4907014049,0.0,4.83426,8.65644140495
 02/11  16:00:00,99.9867673336,0.0,0.0,0.0,43.513341876,52.539744,13.49203828,0.0,4.83426,8.65777828
 02/11  17:00:00,99.7670832401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,108.68075348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,117.624911949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.046542812,0.0,0.0,0.0,43.513341876,52.539744,13.4483173286,0.0,4.83426,8.61405732864
 02/11  21:00:00,118.012407563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  22:00:00,117.805883678,0.0,0.0,0.0,43.513341876,52.539744,31.3994981445,0.0,4.83426,26.5652381445
 02/11  23:00:00,117.808644559,0.346092917216,0.0,0.0,43.513341876,52.539744,13.8596837727,0.41141452053,4.83426,8.61400925217
 02/11  24:00:00,122.565328669,4.11278108154,0.0,0.0,43.513341876,52.539744,7.75973747594,2.90547747594,4.83426,0.02
 02/12  01:00:00,121.685289654,4.22880900582,0.0,0.0,43.513341876,52.539744,8.79980798811,3.94554798811,4.83426,0.02
 02/12  02:00:00,125.783780045,8.32816764385,0.0,0.0,43.513341876,52.539744,12.9132775064,8.05901750643,4.83426,0.02
 02/12  03:00:00,125.214903231,7.75798476254,0.0,0.0,43.513341876,52.539744,25.5805309953,12.1338796224,4.83426,8.61239137288
 02/12  04:00:00,133.466319457,16.0061070319,0.0,0.0,43.513341876,52.539744,25.0561269202,20.2018669202,4.83426,0.02
 02/12  05:00:00,133.659220678,15.7687947238,0.0,0.0,43.513341876,52.539744,27.6848167854,22.8305567854,4.83426,0.02
 02/12  06:00:00,132.760887134,14.8940202451,0.0,0.0,43.513341876,52.539744,35.9921512072,31.1378912072,4.83426,0.02
 02/12  07:00:00,151.228163351,33.331936411,0.0,0.0,43.513341876,52.539744,40.3974558569,35.5431958569,4.83426,0.02
 02/12  08:00:00,115.965033264,16.1342101956,0.0,0.0,43.513341876,52.539744,40.4704152813,27.0220306416,4.83426,8.61412463966
 02/12  09:00:00,104.072520825,4.22880900582,0.0,0.0,43.513341876,52.539744,23.0846708501,18.2304108501,4.83426,0.02
 02/12  10:00:00,104.684800931,4.79899188713,0.0,0.0,43.513341876,52.539744,19.0443660467,14.1901060467,4.83426,0.02
 02/12  11:00:00,104.014442096,4.11344470009,0.0,0.0,43.513341876,52.539744,31.0308088309,8.71854655989,4.83426,17.478002271
 02/12  12:00:00,103.931979904,3.11141307423,0.0,0.0,43.513341876,52.539744,17.5999362311,4.09911754832,4.83426,8.66655868274
 02/12  13:00:00,100.566530755,0.692185834432,0.0,0.0,43.513341876,52.539744,13.9208405589,0.420396586421,4.83426,8.66618397252
 02/12  14:00:00,99.9663762973,0.0,0.0,0.0,43.513341876,52.539744,13.5000537174,0.0,4.83426,8.66579371743
 02/12  15:00:00,99.9934341495,0.0,0.0,0.0,43.513341876,52.539744,13.4919467968,0.0,4.83426,8.65768679679
 02/12  16:00:00,99.9782837695,0.0,0.0,0.0,43.513341876,52.539744,13.4917181574,0.0,4.83426,8.6574581574
 02/12  17:00:00,99.7852821288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,108.732244514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,117.657062953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.050965196,0.0,0.0,0.0,43.513341876,52.539744,13.4482230988,0.0,4.83426,8.61396309883
 02/12  21:00:00,117.98533256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  22:00:00,122.339670381,4.55124877383,0.0,0.0,43.513341876,52.539744,45.4611659143,5.212697796,4.83426,35.4142081183
 02/12  23:00:00,121.484681638,4.01235595243,0.0,0.0,43.513341876,52.539744,11.0153347776,6.16107477765,4.83426,0.02
 02/12  24:00:00,123.468559917,5.01544494053,0.0,0.0,43.513341876,52.539744,14.4303952805,9.57613528054,4.83426,0.02
 02/13  01:00:00,121.49312579,4.01235595243,0.0,0.0,43.513341876,52.539744,14.7385029999,9.88424299987,4.83426,0.02
 02/13  02:00:00,122.485322361,5.01544494053,0.0,0.0,43.513341876,52.539744,29.3108043722,15.8539664751,4.83426,8.62257789713
 02/13  03:00:00,121.463020541,4.01235595243,0.0,0.0,43.513341876,52.539744,18.8351514736,13.9808914736,4.83426,0.02
 02/13  04:00:00,122.465936162,5.01544494053,0.0,0.0,43.513341876,52.539744,26.61915343,21.76489343,4.83426,0.02
 02/13  05:00:00,126.574342949,8.71792362805,0.0,0.0,43.513341876,52.539744,35.1350801189,21.6784420793,4.83426,8.6223780396
 02/13  06:00:00,127.178599567,9.32888197652,0.0,0.0,43.513341876,52.539744,41.9424675771,37.0882075771,4.83426,0.02
 02/13  07:00:00,194.445672937,72.5417325835,0.000514146477231,0.0,43.513341876,53.238744,2264.26996489,2259.41570489,4.83426,0.02
 02/13  08:00:00,352.562671155,72.5417325835,0.0,0.0,220.879908,53.238744,1572.79819629,1537.16418649,4.83426,30.7997497995
 02/13  09:00:00,444.403979516,72.5417325835,0.00223915410384,0.0,220.879908,145.652643033,1251.13273813,1174.78769733,36.25695,40.0880907976
 02/13  10:00:00,444.274965656,72.5417325835,0.00157985000107,0.0,220.879908,145.652643033,1133.99625264,1052.68168049,36.25695,45.0576221547
 02/13  11:00:00,450.271244736,72.5417325835,0.00101711224969,0.0,220.879908,151.653867033,1116.97535813,1014.48087284,48.3426,54.15188529
 02/13  12:00:00,451.338640044,72.6009257789,0.0,0.0,220.879908,151.653867033,1061.57104641,958.822501844,48.3426,54.4059445626
 02/13  13:00:00,450.91085509,73.0816218985,0.0,0.0,220.879908,151.653867033,1064.1663866,952.131625212,48.3426,63.6921613841
 02/13  14:00:00,445.555725492,73.5969801929,0.0,0.0,220.879908,145.652643033,1065.8139739,977.813564486,24.1713,63.8291094093
 02/13  15:00:00,445.79338212,73.8115655996,0.0,0.0,220.879908,145.652643033,1040.68207794,971.365786686,24.1713,45.1449912498
 02/13  16:00:00,437.739367222,73.6490432966,0.0,0.0,220.879908,137.835547516,973.57618386,914.601599019,4.83426,54.1403248405
 02/13  17:00:00,431.563868502,72.5733871647,0.0,0.0,220.879908,133.019064,877.281133596,827.695334037,4.83426,44.7515395594
 02/13  18:00:00,361.791736257,72.5417325835,0.0,0.0,220.879908,53.238744,1165.17439035,1115.585988,4.83426,44.7541423543
 02/13  19:00:00,371.256757943,72.5417325835,0.0,0.0,220.879908,53.238744,1265.45653681,1214.18061517,4.83426,46.4416616463
 02/13  20:00:00,371.666137831,72.5417325835,0.0,0.0,220.879908,53.238744,1278.14715776,1257.36208383,4.83426,15.9508139256
 02/13  21:00:00,371.64470871,72.5417325835,0.0,0.0,220.879908,53.238744,1293.14380835,1279.61425358,4.83426,8.69529476269
 02/13  22:00:00,117.578395241,0.0,0.0,0.0,43.513341876,52.539744,22.2043356312,0.0,4.83426,17.3700756312
 02/13  23:00:00,117.387131554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,119.896915838,1.38437166886,0.0,0.0,43.513341876,52.539744,13.8137640389,0.341013224557,4.83426,8.63849081435
 02/14  01:00:00,119.202894546,1.73046458608,0.0,0.0,43.513341876,52.539744,5.33550922961,0.481249229613,4.83426,0.02
 02/14  02:00:00,120.761921988,3.28320886374,0.0,0.0,43.513341876,52.539744,14.4358837786,0.979061761713,4.83426,8.62256201691
 02/14  03:00:00,121.835388021,4.35844886964,0.0,0.0,43.513341876,52.539744,6.68560529871,1.83134529871,4.83426,0.02
 02/14  04:00:00,123.725706295,6.23787458186,0.0,0.0,43.513341876,52.539744,11.495402914,6.64114291395,4.83426,0.02
 02/14  05:00:00,129.930647954,10.3188345921,0.0,0.0,43.513341876,52.539744,22.1391055257,8.68220511886,4.83426,8.62264040684
 02/14  06:00:00,130.218707768,10.9338592267,0.0,0.0,43.513341876,52.539744,18.8969342511,14.0426742511,4.83426,0.02
 02/14  07:00:00,196.387615496,72.5417325835,0.0,0.0,43.513341876,53.238744,2690.44928266,2685.59502266,4.83426,0.02
 02/14  08:00:00,354.06715955,72.5417325835,0.0,0.0,220.879908,53.238744,2291.548598,2251.43885413,4.83426,35.275483864
 02/14  09:00:00,446.056394042,72.5417325835,0.0,0.0,220.879908,145.652643033,1855.91549109,1784.08284917,36.25695,35.5756919133
 02/14  10:00:00,446.03482554,72.5417325835,0.0,0.0,220.879908,145.652643033,1580.03163229,1498.72438669,36.25695,45.050295594
 02/14  11:00:00,452.015642595,72.557577992,0.000891523509684,0.0,220.879908,151.653867033,1392.49738822,1289.99940793,48.3426,54.155380292
 02/14  12:00:00,452.45833776,72.8347659269,0.0,0.0,220.879908,151.653867033,1170.19008683,1067.43762009,48.3426,54.4098667477
 02/14  13:00:00,451.90729419,73.564215758,0.0,0.0,220.879908,151.653867033,1129.77314012,1017.74104019,48.3426,63.6894999377
 02/14  14:00:00,446.202192189,74.1756540153,0.0,0.0,220.879908,145.652643033,1027.18396118,939.179593834,24.1713,63.8330673414
 02/14  15:00:00,446.26406735,74.4862403285,0.0,0.0,220.879908,145.652643033,956.779833721,878.53117797,24.1713,54.0773557511
 02/14  16:00:00,438.170696001,74.4177324349,0.0,0.0,220.879908,137.835547516,828.287192716,778.279615793,4.83426,45.1733169239
 02/14  17:00:00,431.354142597,72.8023820255,0.0,0.0,220.879908,133.019064,708.59695709,659.014020496,4.83426,44.7486765933
 02/14  18:00:00,360.815256114,72.5417325835,0.0,0.0,220.879908,53.238744,999.463559086,949.879325288,4.83426,44.749973798
 02/14  19:00:00,370.748406451,72.5417325835,0.0,0.0,220.879908,53.238744,1153.29422865,1094.52245988,4.83426,53.9375087737
 02/14  20:00:00,370.585434649,72.5417325835,0.0,0.0,220.879908,53.238744,1056.60144739,1043.06001028,4.83426,8.70717711106
 02/14  21:00:00,370.284269743,72.5417325835,0.0,0.0,220.879908,53.238744,1048.63218196,1035.10378964,4.83426,8.69413231088
 02/14  22:00:00,117.295578876,0.0,0.0,0.0,43.513341876,52.539744,22.2039664558,0.0,4.83426,17.3697064558
 02/14  23:00:00,117.402588748,0.0,0.0,0.0,43.513341876,52.539744,13.4860995313,0.0,4.83426,8.65183953131
 02/14  24:00:00,118.520838306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  01:00:00,118.518635066,1.03827875165,0.0,0.0,43.513341876,52.539744,5.08315407739,0.228894077387,4.83426,0.02
 02/15  02:00:00,118.879226031,1.38437166886,0.0,0.0,43.513341876,52.539744,13.8533441808,0.396509850713,4.83426,8.62257433012
 02/15  03:00:00,119.219615255,1.73046458608,0.0,0.0,43.513341876,52.539744,5.32603819726,0.471778197262,4.83426,0.02
 02/15  04:00:00,118.867308882,1.38437166886,0.0,0.0,43.513341876,52.539744,5.37016366692,0.515903666921,4.83426,0.02
 02/15  05:00:00,121.31741088,3.40879511636,0.0,0.0,43.513341876,52.539744,14.486842409,1.03003653595,4.83426,8.62254587309
 02/15  06:00:00,122.108920529,4.22984666843,0.0,0.0,43.513341876,52.539744,6.62241876966,1.76815876966,4.83426,0.02
 02/15  07:00:00,194.750577968,72.5417325835,0.0,0.0,43.513341876,53.238744,2063.02193994,2058.16767994,4.83426,0.02
 02/15  08:00:00,353.713492355,72.5417325835,0.0,0.0,220.879908,53.238744,1760.24333871,1720.13180582,4.83426,35.2772728872
 02/15  09:00:00,445.280429641,72.5417325835,0.00145798544089,0.0,220.879908,145.652643033,1286.27099036,1214.4383952,36.25695,35.5756451539
 02/15  10:00:00,444.44792583,72.5554624059,0.00193322941492,0.0,220.879908,145.652643033,1083.90700775,1002.60201608,36.25695,45.0480416706
 02/15  11:00:00,450.228202393,72.774113507,0.00132475322712,0.0,220.879908,151.653867033,916.396950565,813.896579166,48.3426,54.1577713997
 02/15  12:00:00,451.479826906,73.2686494365,0.0,0.0,220.879908,151.653867033,742.571476009,639.8165378,48.3426,54.4123382084
 02/15  13:00:00,451.09924532,73.8568861466,0.0,0.0,220.879908,151.653867033,723.064425509,611.032694962,48.3426,63.6891305471
 02/15  14:00:00,445.388344025,74.1904707216,0.0,0.0,220.879908,145.652643033,632.801126211,544.802045978,24.1713,63.8277802333
 02/15  15:00:00,445.806337076,74.6624629629,0.0,0.0,220.879908,145.652643033,557.979364055,479.728592103,24.1713,54.0794719516
 02/15  16:00:00,437.667232417,74.3893152116,0.0,0.0,220.879908,137.835547516,485.029185965,431.782936496,4.83426,48.411989469
 02/15  17:00:00,431.030626224,72.8224420802,0.0,0.0,220.879908,133.019064,399.788433551,353.430855945,4.83426,41.523317606
 02/15  18:00:00,359.962647552,72.5446705658,0.0,0.0,220.879908,53.238744,561.894357941,512.308196003,4.83426,44.7519019376
 02/15  19:00:00,368.997974176,72.5417325835,0.0,0.0,220.879908,53.238744,663.933740944,605.160094833,4.83426,53.9393861112
 02/15  20:00:00,369.436589829,72.5417325835,0.0,0.0,220.879908,53.238744,659.64349443,646.101683715,4.83426,8.70755071499
 02/15  21:00:00,369.408484694,72.5417325835,0.0,0.0,220.879908,53.238744,666.727223331,653.198469425,4.83426,8.69449390581
 02/15  22:00:00,117.7890443,0.0,0.0,0.0,43.513341876,52.539744,22.2043489494,0.0,4.83426,17.3700889494
 02/15  23:00:00,117.58943589,0.0,0.0,0.0,43.513341876,52.539744,13.4864558011,0.0,4.83426,8.65219580111
 02/15  24:00:00,118.639247979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  01:00:00,117.692520738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.704923986,0.0,0.0,0.0,43.513341876,52.539744,13.456799984,0.0,4.83426,8.62253998401
 02/16  03:00:00,117.701924132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,117.684397464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  05:00:00,118.073039005,0.0,0.0,0.0,43.513341876,52.539744,13.456775343,0.0,4.83426,8.62251534302
 02/16  06:00:00,118.021295646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  07:00:00,192.08635339,72.5417325835,0.0,0.0,43.513341876,53.238744,1328.69993846,1323.84567846,4.83426,0.02
 02/16  08:00:00,351.696119199,72.5417325835,0.0,0.0,220.879908,53.238744,1206.10832641,1165.99936363,4.83426,35.2747027795
 02/16  09:00:00,443.736559473,72.5488404428,0.00289639738559,0.0,220.879908,145.652643033,793.988367173,722.15160578,36.25695,35.579811393
 02/16  10:00:00,443.934621104,72.825516064,0.00227007200014,0.0,220.879908,145.652643033,605.468670945,524.168312813,36.25695,45.0434081316
 02/16  11:00:00,450.810874,73.7179279384,0.00146081362041,0.0,220.879908,151.653867033,547.391884407,444.889294763,48.3426,54.1599896434
 02/16  12:00:00,452.986246022,74.9753456635,0.0,0.0,220.879908,151.653867033,482.729050696,376.670622469,48.3426,57.715828227
 02/16  13:00:00,453.403457215,76.3145517644,0.0,0.0,220.879908,151.653867033,479.383664532,370.668385436,48.3426,60.3726790955
 02/16  14:00:00,448.474184173,77.3659781033,0.0,0.0,220.879908,145.652643033,438.011756857,350.011673501,24.1713,63.8287833564
 02/16  15:00:00,449.091654711,78.0113362942,0.0,0.0,220.879908,145.652643033,393.132910668,314.880367319,24.1713,54.0812433493
 02/16  16:00:00,440.955237942,77.7388480853,0.0,0.0,220.879908,137.835547516,325.581697633,266.559350606,4.83426,54.188087027
 02/16  17:00:00,432.392445835,74.2405722791,0.0,0.0,220.879908,133.019064,234.241675872,193.605165462,4.83426,35.80225041
 02/16  18:00:00,360.177944368,72.8308185522,0.0,0.0,220.879908,53.238744,439.941494946,390.354083031,4.83426,44.7531519158
 02/16  19:00:00,368.971149722,72.6292093046,0.0,0.0,220.879908,53.238744,522.256616588,463.48169029,4.83426,53.9406662985
 02/16  20:00:00,369.394629197,72.5785571415,0.0,0.0,220.879908,53.238744,587.82530703,574.283222264,4.83426,8.7078247662
 02/16  21:00:00,369.553085909,72.5442310443,0.0,0.0,220.879908,53.238744,795.096387956,772.893315647,4.83426,17.368812309
 02/16  22:00:00,117.748753123,0.0,0.0,0.0,43.513341876,52.539744,13.529170799,0.0,4.83426,8.69491079898
 02/16  23:00:00,117.579072295,0.0,0.0,0.0,43.513341876,52.539744,13.4867194469,0.0,4.83426,8.65245944686
 02/16  24:00:00,118.647160256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,117.659666131,0.0,0.0,0.0,43.513341876,52.539744,13.456678669,0.0,4.83426,8.62241866902
 02/17  02:00:00,117.66766915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.661462943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.632751416,0.0,0.0,0.0,43.513341876,52.539744,13.4566531553,0.0,4.83426,8.62239315531
 02/17  05:00:00,119.726152698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,119.368016406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  07:00:00,193.516097924,72.5417325835,0.00124186683969,0.0,43.513341876,53.238744,1588.99460957,1575.53798176,4.83426,8.62236781471
 02/17  08:00:00,352.317123782,72.5417325835,0.0,0.0,220.879908,53.238744,1333.18803504,1301.89385579,4.83426,26.4599192589
 02/17  09:00:00,444.229024361,72.5575131923,0.00154343414958,0.0,220.879908,145.652643033,1033.14497237,961.311623873,36.25695,35.5763984933
 02/17  10:00:00,444.440151312,72.8625540547,0.0016880136865,0.0,220.879908,145.652643033,966.093395296,876.478758228,36.25695,53.3576870682
 02/17  11:00:00,451.034141715,73.4891770228,0.00120122554835,0.0,220.879908,151.653867033,924.147768919,829.976101004,48.3426,45.8290679155
 02/17  12:00:00,452.227885234,73.7623426469,0.0,0.0,220.879908,151.653867033,878.122865582,766.303814595,48.3426,63.4764509877
 02/17  13:00:00,451.523732664,74.1116380829,0.0,0.0,220.879908,151.653867033,817.126046056,714.198171815,48.3426,54.5852742408
 02/17  14:00:00,445.574337103,74.1031015483,0.0,0.0,220.879908,145.652643033,853.734202563,765.733139549,24.1713,63.8297630134
 02/17  15:00:00,446.59068093,74.8540548831,0.0,0.0,220.879908,145.652643033,952.816515037,874.561790677,24.1713,54.0834243603
 02/17  16:00:00,438.759179963,74.7747785745,0.0,0.0,220.879908,137.835547516,906.887740408,847.863355178,4.83426,54.1901252308
 02/17  17:00:00,431.886232715,73.0411736659,0.0,0.0,220.879908,133.019064,782.828182483,742.190070402,4.83426,35.803852081
 02/17  18:00:00,360.573604615,72.5531148425,0.0,0.0,220.879908,53.238744,887.799174328,838.215677067,4.83426,44.7492372609
 02/17  19:00:00,369.699047274,72.5417325835,0.0,0.0,220.879908,53.238744,957.263856169,898.486945187,4.83426,53.9426509814
 02/17  20:00:00,370.069657252,72.5417325835,0.0,0.0,220.879908,53.238744,1006.29672359,992.754233081,4.83426,8.70823051043
 02/17  21:00:00,370.725570395,72.5417325835,0.0,0.0,220.879908,53.238744,1106.80838112,1084.60453617,4.83426,17.3695849528
 02/17  22:00:00,117.316735565,0.0,0.0,0.0,43.513341876,52.539744,13.5295625785,0.0,4.83426,8.69530257853
 02/17  23:00:00,117.425650568,0.0,0.0,0.0,43.513341876,52.539744,13.4862299127,0.0,4.83426,8.65196991266
 02/17  24:00:00,118.544377054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.502805929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.516221434,0.0,0.0,0.0,43.513341876,52.539744,13.448364846,0.0,4.83426,8.61410484597
 02/18  03:00:00,117.512882324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.505018712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,117.925874003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,117.889846834,0.0,0.0,0.0,43.513341876,52.539744,13.4482718806,0.0,4.83426,8.61401188065
 02/18  07:00:00,121.468850904,3.55014708247,0.0,0.0,43.513341876,52.539744,5.50857006325,0.654310063253,4.83426,0.02
 02/18  08:00:00,101.230916826,1.3613427389,0.0,0.0,43.513341876,52.539744,5.02351203704,0.169252037043,4.83426,0.02
 02/18  09:00:00,100.930382157,1.03827875165,0.0,0.0,43.513341876,52.539744,5.02068300022,0.166423000223,4.83426,0.02
 02/18  10:00:00,99.92937901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,99.9418999359,0.0,0.0,0.0,43.513341876,52.539744,31.0370586457,0.0,4.83426,26.2027986457
 02/18  12:00:00,100.876265333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  13:00:00,99.9217120667,0.0,0.0,0.0,43.513341876,52.539744,13.5007533704,0.0,4.83426,8.6664933704
 02/18  14:00:00,100.011871034,0.0,0.0,0.0,43.513341876,52.539744,13.4918193208,0.0,4.83426,8.65755932083
 02/18  15:00:00,100.054117147,0.0,0.0,0.0,43.513341876,52.539744,13.4915890797,0.0,4.83426,8.65732907969
 02/18  16:00:00,100.034962333,0.0,0.0,0.0,43.513341876,52.539744,13.4913594106,0.0,4.83426,8.65709941061
 02/18  17:00:00,99.8295438257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,108.735927605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,117.655965666,0.0,0.0,0.0,43.513341876,52.539744,13.4483553189,0.0,4.83426,8.61409531888
 02/18  20:00:00,118.053574144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.001936303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,117.79658057,0.0,0.0,0.0,43.513341876,52.539744,40.2479189047,0.0,4.83426,35.4136589047
 02/18  23:00:00,117.801298449,0.346092917216,0.0,0.0,43.513341876,52.539744,4.94137889704,0.0871188970439,4.83426,0.02
 02/18  24:00:00,121.427955278,2.9834552513,0.0,0.0,43.513341876,52.539744,5.34984953254,0.495589532541,4.83426,0.02
 02/19  01:00:00,121.673859597,4.22428508294,0.0,0.0,43.513341876,52.539744,5.69571856825,0.841458568251,4.83426,0.02
 02/19  02:00:00,122.034647519,4.58706275662,0.0,0.0,43.513341876,52.539744,6.22135115597,1.36709115597,4.83426,0.02
 02/19  03:00:00,125.813873364,8.36204453269,0.0,0.0,43.513341876,52.539744,18.2350064774,4.78753236294,4.83426,8.6132141145
 02/19  04:00:00,125.960145565,8.50836915297,0.0,0.0,43.513341876,52.539744,11.2953248165,6.44106481645,4.83426,0.02
 02/19  05:00:00,133.606622044,15.7166963783,0.0,0.0,43.513341876,52.539744,17.3800619939,12.5258019939,4.83426,0.02
 02/19  06:00:00,137.39068454,19.5298829497,0.0,0.0,43.513341876,52.539744,20.4537762445,15.5995162445,4.83426,0.02
 02/19  07:00:00,145.960177412,31.0471251866,0.0,0.0,43.513341876,52.539744,38.213364012,24.7649715224,4.83426,8.61413248965
 02/19  08:00:00,107.562906956,7.7241078737,0.0,0.0,43.513341876,52.539744,17.3321656592,12.4779056592,4.83426,0.02
 02/19  09:00:00,111.714838365,11.8546500484,0.0,0.0,43.513341876,52.539744,18.2784707686,13.4242107686,4.83426,0.02
 02/19  10:00:00,104.488247161,4.58706275662,0.0,0.0,43.513341876,52.539744,13.1461969735,8.2919369735,4.83426,0.02
 02/19  11:00:00,103.939655021,3.98033827563,0.0,0.0,43.513341876,52.539744,27.2399711384,4.92827534345,4.83426,17.4774357949
 02/19  12:00:00,102.576780817,1.70743565612,0.0,0.0,43.513341876,52.539744,14.7622203635,1.26151825678,4.83426,8.6664421067
 02/19  13:00:00,99.9838513123,0.0,0.0,0.0,43.513341876,52.539744,13.5002909687,0.0,4.83426,8.66603096872
 02/19  14:00:00,100.096000026,0.0,0.0,0.0,43.513341876,52.539744,13.499927782,0.0,4.83426,8.66566778197
 02/19  15:00:00,100.17153834,0.0,0.0,0.0,43.513341876,52.539744,13.4919607744,0.0,4.83426,8.65770077442
 02/19  16:00:00,100.153490013,0.0,0.0,0.0,43.513341876,52.539744,13.4917271149,0.0,4.83426,8.65746711488
 02/19  17:00:00,99.9365126695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,108.858603401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,117.778776798,0.0,0.0,0.0,43.513341876,52.539744,13.4482430761,0.0,4.83426,8.61398307614
 02/19  20:00:00,118.183150249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.132230241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,117.924291731,0.0,0.0,0.0,43.513341876,52.539744,40.2467495829,0.0,4.83426,35.4124895829
 02/19  23:00:00,117.573755777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.489481631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.534695208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.526218684,0.0,0.0,0.0,43.513341876,52.539744,13.4483623032,0.0,4.83426,8.61410230322
 02/20  03:00:00,117.546077969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  04:00:00,117.540891129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.386530807,0.440543017491,0.0,0.0,43.513341876,52.539744,5.06282374423,0.208563744226,4.83426,0.02
 02/20  06:00:00,121.25209067,3.34158345511,0.0,0.0,43.513341876,52.539744,6.35929075715,1.50503075715,4.83426,0.02
 02/20  07:00:00,118.070994227,3.12131194637,0.0,0.0,43.513341876,52.539744,15.0364189012,1.58802899773,4.83426,8.61412990345
 02/20  08:00:00,101.606253152,1.68763791184,0.0,0.0,43.513341876,52.539744,5.55142373686,0.697163736862,4.83426,0.02
 02/20  09:00:00,99.946354756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,99.9840129837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,99.9820837438,0.0,0.0,0.0,43.513341876,52.539744,13.4566271907,0.0,4.83426,8.62236719068
 02/20  12:00:00,100.893584179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
