Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  13:00:00,100.07416261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,100.199404744,0.0,0.0,0.0,43.513341876,52.539744,13.45659716,0.0,4.83426,8.62233716001
 02/20  15:00:00,100.24040047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,100.218309976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,100.004398917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,105.96449413,0.0,0.0,0.0,43.513341876,52.539744,13.4483559025,0.0,4.83426,8.61409590249
 02/20  19:00:00,117.914764385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.38022985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.338468235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.077561505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.725386427,0.0,0.0,0.0,43.513341876,52.539744,13.4482600168,0.0,4.83426,8.61400001679
 02/20  24:00:00,118.58522943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.714697841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,117.698294602,0.0,0.0,0.0,43.513341876,52.539744,13.4565820791,0.0,4.83426,8.62232207906
 02/21  03:00:00,117.652454033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,117.618645628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  05:00:00,119.747475208,0.0,0.0,0.0,43.513341876,52.539744,13.4565494346,0.0,4.83426,8.62228943459
 02/21  06:00:00,119.41919444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  07:00:00,189.558124626,72.5417325835,0.0,0.0,43.513341876,53.238744,1021.00937471,1016.15511471,4.83426,0.02
 02/21  08:00:00,351.30965666,72.5417325835,0.0,0.0,220.879908,53.238744,858.445812937,827.146782025,4.83426,26.4647709116
 02/21  09:00:00,443.605649099,72.5417325835,0.00414364145213,0.0,220.879908,145.652643033,522.432872691,441.715183223,36.25695,44.4607394687
 02/21  10:00:00,463.819320232,72.5426758642,19.7611912651,0.0,220.879908,145.652643033,306.468338598,225.152978458,36.25695,45.0584101398
 02/21  11:00:00,492.319511647,72.724390155,41.7328514558,0.0,220.879908,151.653867033,270.710621054,168.223549282,48.3426,54.1444717721
 02/21  12:00:00,513.65600728,72.9372524003,61.723589075,0.0,220.879908,151.653867033,209.202860675,106.463098105,48.3426,54.3971625695
 02/21  13:00:00,513.33279769,72.8340125036,62.4574606646,0.0,220.879908,151.653867033,223.18738708,111.153874081,48.3426,63.6909129991
 02/21  14:00:00,498.110685078,73.3149451311,52.8913687816,0.0,220.879908,145.652643033,235.494780533,147.492489059,24.1713,63.8309914742
 02/21  15:00:00,481.95690266,73.3260483508,36.9871910155,0.0,220.879908,145.652643033,244.003288133,174.759729727,24.1713,45.0722584056
 02/21  16:00:00,479.356590441,73.8554065205,41.6497255706,0.0,220.879908,137.835547516,185.304844526,126.261130798,4.83426,54.2094537276
 02/21  17:00:00,468.009089744,72.7604630779,36.5376617367,0.0,220.879908,133.019064,85.5527264741,35.9656732251,4.83426,44.752793249
 02/21  18:00:00,358.395621675,72.5460264812,1.48833162858,0.0,220.879908,53.238744,264.143389227,214.564720913,4.83426,44.7444083145
 02/21  19:00:00,368.854300696,72.5417325835,0.0,0.0,220.879908,53.238744,412.186177807,362.403126473,4.83426,44.9487913342
 02/21  20:00:00,368.88907271,72.5417325835,0.0,0.0,220.879908,53.238744,530.52111765,508.292405234,4.83426,17.3944524155
 02/21  21:00:00,368.900007591,72.5417325835,0.0,0.0,220.879908,53.238744,550.41887583,536.890533302,4.83426,8.69408252735
 02/21  22:00:00,117.54219925,0.0,0.0,0.0,43.513341876,52.539744,22.2034511128,0.0,4.83426,17.3691911128
 02/21  23:00:00,117.632353529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.650609786,0.0,0.0,0.0,43.513341876,52.539744,13.4719866947,0.0,4.83426,8.63772669472
 02/22  01:00:00,117.703492652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.714428583,0.0,0.0,0.0,43.513341876,52.539744,13.4568252996,0.0,4.83426,8.62256529956
 02/22  03:00:00,117.710491256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.692743869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.106963255,0.0,0.0,0.0,43.513341876,52.539744,13.4567903208,0.0,4.83426,8.62253032082
 02/22  06:00:00,118.061766612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  07:00:00,188.771488169,72.5417325835,0.0,0.0,43.513341876,53.238744,1173.57214315,1168.71788315,4.83426,0.02
 02/22  08:00:00,351.41189949,72.5417325835,0.0,0.0,220.879908,53.238744,1071.7994578,1040.50119418,4.83426,26.4640036195
 02/22  09:00:00,443.772597725,72.5417325835,0.00162988395651,0.0,220.879908,145.652643033,888.833577073,808.1143312,36.25695,44.4622958734
 02/22  10:00:00,443.737928259,72.5433490327,0.00181039613819,0.0,220.879908,145.652643033,779.628654792,698.314363165,36.25695,45.0573416277
 02/22  11:00:00,449.871830342,72.6881948656,0.00135326294315,0.0,220.879908,151.653867033,754.825659556,652.340694597,48.3426,54.1423649589
 02/22  12:00:00,451.946013475,73.7521588157,0.0,0.0,220.879908,151.653867033,720.194129126,617.456879224,48.3426,54.3946499018
 02/22  13:00:00,452.406498126,75.1137455801,0.0,0.0,220.879908,151.653867033,731.128278177,619.095838686,48.3426,63.6898394912
 02/22  14:00:00,447.531596099,76.2313744192,0.0,0.0,220.879908,145.652643033,684.019903078,596.020551471,24.1713,63.828051607
 02/22  15:00:00,448.228589771,76.9038098944,0.0,0.0,220.879908,145.652643033,686.637947474,617.393091188,24.1713,45.0735562863
 02/22  16:00:00,440.139928796,76.6436262724,0.0,0.0,220.879908,137.835547516,664.076058485,605.034867881,4.83426,54.2069306045
 02/22  17:00:00,432.070647562,73.6864390035,0.0,0.0,220.879908,133.019064,559.71373612,510.126230996,4.83426,44.7532451244
 02/22  18:00:00,357.24640518,72.6463062448,0.0,0.0,220.879908,53.238744,708.260913898,658.677825375,4.83426,44.7488285237
 02/22  19:00:00,369.17406113,72.5749100399,0.0,0.0,220.879908,53.238744,743.323360578,693.541373786,4.83426,44.9477267926
 02/22  20:00:00,369.637544169,72.5435175324,0.0,0.0,220.879908,53.238744,774.149386671,751.921383133,4.83426,17.3937435377
 02/22  21:00:00,369.844010545,72.5417325835,0.0,0.0,220.879908,53.238744,876.877216796,863.347652598,4.83426,8.69530419816
 02/22  22:00:00,117.696692719,0.0,0.0,0.0,43.513341876,52.539744,22.2027173058,0.0,4.83426,17.3684573058
 02/22  23:00:00,117.468360257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,118.5557191,0.0,0.0,0.0,43.513341876,52.539744,13.4735748951,0.0,4.83426,8.63931489513
 02/23  01:00:00,117.51833319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.538636156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.564036044,0.0,0.0,0.0,43.513341876,52.539744,13.4568638383,0.0,4.83426,8.62260383826
 02/23  04:00:00,117.554091053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  05:00:00,117.966640847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,117.932658385,0.0,0.0,0.0,43.513341876,52.539744,13.456826057,0.0,4.83426,8.62256605699
 02/23  07:00:00,190.875512342,72.5417325835,0.00100650916857,0.0,43.513341876,53.238744,1729.14625932,1724.29199932,4.83426,0.02
 02/23  08:00:00,353.180192173,72.5417325835,0.0,0.0,220.879908,53.238744,1439.63776113,1408.34088845,4.83426,26.4626126819
 02/23  09:00:00,444.724089541,72.5417325835,0.00129821242792,0.0,220.879908,145.652643033,1162.99476858,1082.93877868,36.25695,43.7990399017
 02/23  10:00:00,444.780843158,72.6774675875,0.00150773318159,0.0,220.879908,145.652643033,1113.18625588,1031.1994093,36.25695,45.7298965792
 02/23  11:00:00,451.300743482,73.2548706783,0.00108047755081,0.0,220.879908,151.653867033,1085.0948101,982.613288812,48.3426,54.1389212831
 02/23  12:00:00,453.086683699,74.2057106187,0.0,0.0,220.879908,151.653867033,977.690421492,874.957301267,48.3426,54.3905202246
 02/23  13:00:00,453.099073265,75.2223708274,0.0,0.0,220.879908,151.653867033,965.168071356,853.133324583,48.3426,63.6921467732
 02/23  14:00:00,447.767469613,76.1079260087,0.0,0.0,220.879908,145.652643033,862.066345184,774.063826931,24.1713,63.8312182527
 02/23  15:00:00,448.286526334,76.7906310295,0.0,0.0,220.879908,145.652643033,783.262179073,714.011964478,24.1713,45.0789145949
 02/23  16:00:00,440.083002271,76.4665608935,0.0,0.0,220.879908,137.835547516,731.645143642,672.608152421,4.83426,54.2027312207
 02/23  17:00:00,432.096612634,73.6824560431,0.0,0.0,220.879908,133.019064,578.429438117,528.84526603,4.83426,44.749912087
 02/23  18:00:00,357.326356036,72.6540374261,0.0,0.0,220.879908,53.238744,751.090298374,701.507946521,4.83426,44.7480918537
 02/23  19:00:00,369.825451153,72.5632054449,0.0,0.0,220.879908,53.238744,1006.16525038,956.381819859,4.83426,44.9491705171
 02/23  20:00:00,370.713689344,72.5417325835,0.0,0.0,220.879908,53.238744,1041.92968027,1019.69922221,4.83426,17.3961980591
 02/23  21:00:00,371.124546794,72.5417325835,0.0,0.0,220.879908,53.238744,1084.61089147,1071.08193141,4.83426,8.69470006006
 02/23  22:00:00,117.625749067,0.0,0.0,0.0,43.513341876,52.539744,13.529093531,0.0,4.83426,8.694833531
 02/23  23:00:00,117.426361334,0.0,0.0,0.0,43.513341876,52.539744,13.4862234607,0.0,4.83426,8.65196346074
 02/23  24:00:00,118.546106057,0.0,0.0,0.0,43.513341876,52.539744,13.4736912094,0.0,4.83426,8.63943120943
 02/24  01:00:00,117.505736844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.519739854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  03:00:00,117.516442291,0.0,0.0,0.0,43.513341876,52.539744,13.4567038198,0.0,4.83426,8.62244381984
 02/24  04:00:00,117.507922063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.622739467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,122.067232772,2.77940240824,0.0,0.0,43.513341876,52.539744,13.945002598,0.488141820845,4.83426,8.62260077718
 02/24  07:00:00,192.233064179,72.5417325835,0.0,0.0,43.513341876,53.238744,2134.95717274,2130.10291274,4.83426,0.02
 02/24  08:00:00,353.665201812,72.5417325835,0.0,0.0,220.879908,53.238744,1830.94977904,1799.65490883,4.83426,26.4606102101
 02/24  09:00:00,445.731755924,72.5417325835,0.000735317937532,0.0,220.879908,145.652643033,1377.91868277,1306.08586451,36.25695,35.5758682647
 02/24  10:00:00,444.650329847,72.6102700775,0.00172728549244,0.0,220.879908,145.652643033,1100.19171697,1009.86988704,36.25695,54.0648799374
 02/24  11:00:00,450.695760336,73.0024133961,0.0010805773203,0.0,220.879908,151.653867033,1007.08019773,904.604280062,48.3426,54.1333176632
 02/24  12:00:00,452.38241554,73.936292242,0.0,0.0,220.879908,151.653867033,848.923651094,746.196716618,48.3426,54.3843344758
 02/24  13:00:00,452.347944045,75.0385649932,0.0,0.0,220.879908,151.653867033,745.510365139,633.473731097,48.3426,63.6940340414
 02/24  14:00:00,447.216586921,75.957724212,0.0,0.0,220.879908,145.652643033,666.392319638,583.295585443,24.1713,58.9254341955
 02/24  15:00:00,448.00998861,76.8321745524,0.0,0.0,220.879908,145.652643033,578.010613982,503.916450247,24.1713,49.9228637359
 02/24  16:00:00,440.056024701,76.8047098373,0.0,0.0,220.879908,137.835547516,432.935587213,373.901912094,4.83426,54.1994151185
 02/24  17:00:00,432.152608486,74.0051706967,0.0,0.0,220.879908,133.019064,265.841796054,216.25643211,4.83426,44.7511039441
 02/24  18:00:00,357.115633167,72.7669307184,0.0,0.0,220.879908,53.238744,429.090329651,379.51139567,4.83426,44.7446739814
 02/24  19:00:00,369.071163405,72.6087109222,0.0,0.0,220.879908,53.238744,657.089459414,607.304810073,4.83426,44.9503893412
 02/24  20:00:00,369.042517746,72.5601568773,0.0,0.0,220.879908,53.238744,686.771488019,664.54269345,4.83426,17.3945345684
 02/24  21:00:00,369.1240523,72.5417325835,0.0,0.0,220.879908,53.238744,758.9166442,745.388515299,4.83426,8.69386890073
 02/24  22:00:00,117.367150412,0.0,0.0,0.0,43.513341876,52.539744,13.5289717774,0.0,4.83426,8.69471177737
 02/24  23:00:00,117.445611074,0.0,0.0,0.0,43.513341876,52.539744,13.486260033,0.0,4.83426,8.65200003304
 02/24  24:00:00,118.549090296,0.0,0.0,0.0,43.513341876,52.539744,13.4735188253,0.0,4.83426,8.63925882533
 02/25  01:00:00,117.506112313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  02:00:00,117.520616816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,117.519733389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,117.512099341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,117.932938279,0.0,0.0,0.0,43.513341876,52.539744,13.4482711384,0.0,4.83426,8.61401113841
 02/25  06:00:00,117.897685293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,114.932342106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  08:00:00,99.8792680135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,99.921911227,0.0,0.0,0.0,43.513341876,52.539744,13.4481626365,0.0,4.83426,8.61390263654
 02/25  10:00:00,100.03886914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.103490594,0.0,0.0,0.0,43.513341876,52.539744,22.3079623688,0.0,4.83426,17.4737023688
 02/25  12:00:00,100.984304291,0.0,0.0,0.0,43.513341876,52.539744,13.5000222161,0.0,4.83426,8.66576221606
 02/25  13:00:00,100.149423655,0.0,0.0,0.0,43.513341876,52.539744,13.4996440911,0.0,4.83426,8.66538409106
 02/25  14:00:00,100.248575065,0.0,0.0,0.0,43.513341876,52.539744,13.4912591891,0.0,4.83426,8.6569991891
 02/25  15:00:00,100.26709011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  16:00:00,100.224051709,0.0,0.0,0.0,43.513341876,52.539744,13.4919729561,0.0,4.83426,8.65771295612
 02/25  17:00:00,99.9887783684,0.0,0.0,0.0,43.513341876,52.539744,13.4483137938,0.0,4.83426,8.61405379382
 02/25  18:00:00,105.909113162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,117.834976481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,118.233912952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.145620629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,117.900578994,0.0,0.0,0.0,43.513341876,52.539744,40.2444077885,0.0,4.83426,35.4101477885
 02/25  23:00:00,117.550352088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,118.505334985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,117.541568532,0.0,0.0,0.0,43.513341876,52.539744,13.4483419152,0.0,4.83426,8.61408191522
 02/26  02:00:00,117.537271383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,117.533093596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  04:00:00,117.503019892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,117.920843816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,117.885596648,0.0,0.0,0.0,43.513341876,52.539744,13.4482300229,0.0,4.83426,8.61397002287
 02/26  07:00:00,111.925820895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  08:00:00,100.926938459,1.03827875165,0.0,0.0,43.513341876,52.539744,5.19804270653,0.343782706526,4.83426,0.02
 02/26  09:00:00,99.9828959858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  10:00:00,100.116286885,0.0,0.0,0.0,43.513341876,52.539744,13.4568310858,0.0,4.83426,8.62257108575
 02/26  11:00:00,100.171676288,0.0,0.0,0.0,43.513341876,52.539744,22.3081824823,0.0,4.83426,17.4739224823
 02/26  12:00:00,101.042979647,0.0,0.0,0.0,43.513341876,52.539744,13.5003967003,0.0,4.83426,8.66613670028
 02/26  13:00:00,100.186793272,0.0,0.0,0.0,43.513341876,52.539744,13.5000130979,0.0,4.83426,8.66575309787
 02/26  14:00:00,100.26121453,0.0,0.0,0.0,43.513341876,52.539744,13.4996324778,0.0,4.83426,8.66537247777
 02/26  15:00:00,100.342878624,0.0,0.0,0.0,43.513341876,52.539744,13.4911108746,0.0,4.83426,8.65685087461
 02/26  16:00:00,100.359742014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  17:00:00,100.138080261,0.0,0.0,0.0,43.513341876,52.539744,13.4481936896,0.0,4.83426,8.61393368961
 02/26  18:00:00,106.077228988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,117.992389812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.303611972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.171738516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,117.924862146,0.0,0.0,0.0,43.513341876,52.539744,40.2442311027,0.0,4.83426,35.4099711027
 02/26  23:00:00,117.553260197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.507233685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,117.561115066,0.0,0.0,0.0,43.513341876,52.539744,13.4568016552,0.0,4.83426,8.62254165521
 02/27  02:00:00,117.546500679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  03:00:00,117.533743464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,117.517230342,0.0,0.0,0.0,43.513341876,52.539744,13.4567501691,0.0,4.83426,8.62249016905
 02/27  05:00:00,117.919766166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,117.878995203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  07:00:00,187.721557684,72.5417325835,0.0,0.0,43.513341876,53.238744,1786.07589895,1772.61919615,4.83426,8.62244280639
 02/27  08:00:00,353.569443922,72.5417325835,0.0,0.0,220.879908,53.238744,1566.3024215,1535.00616216,4.83426,26.4619993391
 02/27  09:00:00,445.925608663,72.5417325835,0.000746133687203,0.0,220.879908,145.652643033,1390.51778715,1318.68808602,36.25695,35.5727511262
 02/27  10:00:00,446.003386471,72.5699588423,0.00161770526779,0.0,220.879908,145.652643033,1311.11118535,1220.80874823,36.25695,54.0454871207
 02/27  11:00:00,452.039589411,72.9789539854,0.000977085737119,0.0,220.879908,151.653867033,1226.58321425,1133.13415669,48.3426,45.106457556
 02/27  12:00:00,453.389489324,73.7408272063,0.0,0.0,220.879908,151.653867033,1141.59546351,1029.81429339,48.3426,63.4385701234
 02/27  13:00:00,453.014948679,74.1405595212,0.0,0.0,220.879908,151.653867033,1168.83963698,1065.91833658,48.3426,54.578700398
 02/27  14:00:00,446.622889314,73.8965096184,0.0,0.0,220.879908,145.652643033,1140.37604679,1052.39361841,24.1713,63.8111283736
 02/27  15:00:00,445.772191158,73.4431092647,0.0,0.0,220.879908,145.652643033,1096.79686882,1018.54998317,24.1713,54.0755856461
 02/27  16:00:00,438.449803192,73.5942318741,0.0,0.0,220.879908,137.835547516,1095.60919357,1036.59564114,4.83426,54.1792924341
 02/27  17:00:00,432.625185707,72.5601108096,0.0,0.0,220.879908,133.019064,1016.60755276,975.004596983,4.83426,36.7686957813
 02/27  18:00:00,359.288555296,72.5417325835,0.0,0.0,220.879908,53.238744,1201.15095781,1152.54667212,4.83426,43.7700256909
 02/27  19:00:00,371.253569362,72.5417325835,0.0,0.0,220.879908,53.238744,1276.70367695,1217.93804507,4.83426,53.9313718808
 02/27  20:00:00,371.658237386,72.5417325835,0.0,0.0,220.879908,53.238744,1248.47877778,1234.93690128,4.83426,8.70761650746
 02/27  21:00:00,371.640935861,72.5417325835,0.0,0.0,220.879908,53.238744,1316.35078169,1294.14811986,4.83426,17.3684018276
 02/27  22:00:00,117.594167453,0.0,0.0,0.0,43.513341876,52.539744,13.5289243999,0.0,4.83426,8.69466439993
 02/27  23:00:00,117.398653981,0.0,0.0,0.0,43.513341876,52.539744,13.4857464885,0.0,4.83426,8.65148648849
 02/27  24:00:00,118.519896542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,117.47712803,0.0,0.0,0.0,43.513341876,52.539744,13.4566718162,0.0,4.83426,8.6224118162
 02/28  02:00:00,117.491286166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  03:00:00,118.529339513,1.03827875165,0.0,0.0,43.513341876,52.539744,5.0365810695,0.182321069499,4.83426,0.02
 02/28  04:00:00,118.816639851,1.33197409664,0.0,0.0,43.513341876,52.539744,13.7100874563,0.253339426429,4.83426,8.62248802991
 02/28  05:00:00,123.870020926,4.26264470263,0.0,0.0,43.513341876,52.539744,5.71348684129,0.85922684129,4.83426,0.02
 02/28  06:00:00,123.496793967,4.22880900582,0.0,0.0,43.513341876,52.539744,5.97630718261,1.12204718261,4.83426,0.02
 02/28  07:00:00,189.426098862,72.5417325835,0.0,0.0,43.513341876,53.238744,2097.93144187,2084.47488203,4.83426,8.62229983966
 02/28  08:00:00,353.699043253,72.5417325835,0.0,0.0,220.879908,53.238744,1785.04092833,1753.75039616,4.83426,26.45627217
 02/28  09:00:00,445.950559266,72.5417325835,0.000583221194354,0.0,220.879908,145.652643033,1447.10772469,1375.27981993,36.25695,35.5709547622
 02/28  10:00:00,445.978721121,72.5417325835,0.00134011693499,0.0,220.879908,145.652643033,1318.43206648,1237.14219004,36.25695,45.0329264411
 02/28  11:00:00,451.546099087,72.6578854119,0.000933636972362,0.0,220.879908,151.653867033,1234.47557207,1131.98722175,48.3426,54.1457503193
 02/28  12:00:00,452.61717361,73.1550933725,0.0,0.0,220.879908,151.653867033,1126.95199969,1024.21215634,48.3426,54.3972433489
 02/28  13:00:00,452.081842512,73.9191004926,0.0,0.0,220.879908,151.653867033,1062.55309559,950.54155942,48.3426,63.6689361734
 02/28  14:00:00,446.589506004,74.4660857474,0.0,0.0,220.879908,145.652643033,1046.41737984,958.433086481,24.1713,63.8129933626
 02/28  15:00:00,446.753981684,74.6181174188,0.0,0.0,220.879908,145.652643033,1036.58551121,961.296907663,24.1713,51.1173035513
 02/28  16:00:00,438.488037229,74.2715675762,0.0,0.0,220.879908,137.835547516,958.264247058,905.304982994,4.83426,48.1250040639
 02/28  17:00:00,431.59916919,72.7290123345,0.0,0.0,220.879908,133.019064,803.569126757,753.993681598,4.83426,44.7411851589
 02/28  18:00:00,358.299761309,72.5417325835,0.0,0.0,220.879908,53.238744,1060.44354101,1010.86456995,4.83426,44.7447110609
 02/28  19:00:00,371.110197531,72.5417325835,0.0,0.0,220.879908,53.238744,1136.22382687,1086.45219604,4.83426,44.9373708302
 02/28  20:00:00,371.219985222,72.5417325835,0.0,0.0,220.879908,53.238744,1146.1620924,1123.93297118,4.83426,17.3948612163
 02/28  21:00:00,371.224133868,72.5417325835,0.0,0.0,220.879908,53.238744,1218.71373735,1205.18518784,4.83426,8.69428951266
 02/28  22:00:00,117.293164098,0.0,0.0,0.0,43.513341876,52.539744,22.2035776,0.0,4.83426,17.3693176
 02/28  23:00:00,117.406904282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.52828693,0.0,0.0,0.0,43.513341876,52.539744,13.4736010934,0.0,4.83426,8.63934109343
 03/01  01:00:00,117.48437532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,118.537738133,1.03827875165,0.0,0.0,43.513341876,52.539744,13.6515822404,0.196632231452,4.83426,8.620690009
 03/01  03:00:00,119.227464746,1.73046458608,0.0,0.0,43.513341876,52.539744,5.27920352348,0.424943523483,4.83426,0.02
 03/01  04:00:00,121.28765948,3.79590289903,0.0,0.0,43.513341876,52.539744,5.67631796603,0.822057966031,4.83426,0.02
 03/01  05:00:00,122.933959313,5.01544494053,0.0,0.0,43.513341876,52.539744,15.1271436945,1.67038383736,4.83426,8.62249985717
 03/01  06:00:00,126.993441159,9.11005426768,0.0,0.0,43.513341876,52.539744,8.58816241534,3.73390241534,4.83426,0.02
 03/01  07:00:00,189.080168461,72.5417325835,0.0,0.0,43.513341876,53.238744,2379.11686544,2374.26260544,4.83426,0.02
 03/01  08:00:00,353.814094843,72.5417325835,0.0,0.0,220.879908,53.238744,2043.06566544,2011.77113441,4.83426,26.4602710265
 03/01  09:00:00,445.98704075,72.5417325835,0.0,0.0,220.879908,145.652643033,1578.47579979,1497.76262183,36.25695,44.4562279621
 03/01  10:00:00,445.644993249,72.5417811824,0.00152810208373,0.0,220.879908,145.652643033,1284.46657331,1203.16143162,36.25695,45.0481916913
 03/01  11:00:00,450.570462229,72.6910284611,0.00108223283769,0.0,220.879908,151.653867033,1059.72178014,957.248335093,48.3426,54.1308450467
 03/01  12:00:00,451.583128609,73.2057375956,0.0,0.0,220.879908,151.653867033,839.138834531,736.415318282,48.3426,54.3809162495
 03/01  13:00:00,451.296575794,74.0344074906,0.0,0.0,220.879908,151.653867033,742.506022806,630.484738148,48.3426,63.6786846581
 03/01  14:00:00,445.929276731,74.6906684097,0.0,0.0,220.879908,145.652643033,685.009707823,597.022401115,24.1713,63.8160067081
 03/01  15:00:00,446.280451045,75.0862162163,0.0,0.0,220.879908,145.652643033,632.076733563,562.834098331,24.1713,45.0713352319
 03/01  16:00:00,438.235053831,74.9202517282,0.0,0.0,220.879908,137.835547516,559.998885279,500.97497014,4.83426,54.1896551397
 03/01  17:00:00,431.234823604,73.0295270722,0.0,0.0,220.879908,133.019064,421.599108863,372.018988894,4.83426,44.7458599697
 03/01  18:00:00,353.989166151,72.5754623782,0.0,0.0,220.879908,53.238744,547.447676174,497.873308421,4.83426,44.7401077523
 03/01  19:00:00,369.02853557,72.5426736605,0.0,0.0,220.879908,53.238744,694.826980629,645.049376035,4.83426,44.9433445943
 03/01  20:00:00,369.731093406,72.5417325835,0.0,0.0,220.879908,53.238744,863.934639356,841.706694651,4.83426,17.3936847043
 03/01  21:00:00,370.05797412,72.5417325835,0.0,0.0,220.879908,53.238744,970.976371718,957.449385148,4.83426,8.69272656922
 03/01  22:00:00,117.650245153,0.0,0.0,0.0,43.513341876,52.539744,13.5285305079,0.0,4.83426,8.6942705079
 03/01  23:00:00,117.427677194,0.0,0.0,0.0,43.513341876,52.539744,13.4859317247,0.0,4.83426,8.65167172474
 03/01  24:00:00,118.539870937,0.0,0.0,0.0,43.513341876,52.539744,13.4732096548,0.0,4.83426,8.63894965479
 03/02  01:00:00,117.498330273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.512255581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.509404427,0.0,0.0,0.0,43.513341876,52.539744,13.4567435804,0.0,4.83426,8.62248358039
 03/02  04:00:00,117.848606036,0.346092917216,0.0,0.0,43.513341876,52.539744,5.0145898041,0.1603298041,4.83426,0.02
 03/02  05:00:00,119.309234359,1.38437166886,0.0,0.0,43.513341876,52.539744,5.33843754244,0.484177542437,4.83426,0.02
 03/02  06:00:00,119.274798083,1.38437166886,0.0,0.0,43.513341876,52.539744,14.0182200141,0.561541834484,4.83426,8.62241817961
 03/02  07:00:00,188.484056737,72.5417325835,0.0,0.0,43.513341876,53.238744,1982.02499164,1977.17073164,4.83426,0.02
 03/02  08:00:00,353.638982096,72.5417325835,0.0,0.0,220.879908,53.238744,1640.42073363,1609.13021507,4.83426,26.4562585626
 03/02  09:00:00,445.00672243,72.5417325835,0.0014069324469,0.0,220.879908,145.652643033,1240.52639515,1168.70380124,36.25695,35.5656439114
 03/02  10:00:00,444.286431961,72.5417325835,0.00204419263064,0.0,220.879908,145.652643033,1057.98960264,967.686990805,36.25695,54.0456618392
 03/02  11:00:00,449.844230878,72.5417325835,0.00149848500748,0.0,220.879908,151.653867033,851.391341228,748.930645087,48.3426,54.1180961414
 03/02  12:00:00,450.673768826,72.5417325835,0.0,0.0,220.879908,151.653867033,723.05742498,620.353329309,48.3426,54.3614956715
 03/02  13:00:00,449.687324642,72.5436079828,0.0,0.0,220.879908,151.653867033,675.577670826,572.65730373,48.3426,54.5777670951
 03/02  14:00:00,443.738232383,72.5789375659,0.0,0.0,220.879908,145.652643033,654.161939369,566.196090601,24.1713,63.7945487684
 03/02  15:00:00,443.732674684,72.5853200826,0.0,0.0,220.879908,145.652643033,646.429010992,568.184462919,24.1713,54.0732480725
 03/02  16:00:00,435.894050895,72.5999807565,0.0,0.0,220.879908,137.835547516,580.161539736,521.151221402,4.83426,54.1760583339
 03/02  17:00:00,430.853004099,72.5417325835,0.0,0.0,220.879908,133.019064,555.207358869,505.638067705,4.83426,44.7350311644
 03/02  18:00:00,354.200338979,72.5417325835,0.0,0.0,220.879908,53.238744,749.580259954,708.953884656,4.83426,35.7921152974
 03/02  19:00:00,369.209817135,72.5417325835,0.0,0.0,220.879908,53.238744,803.769963383,745.008427748,4.83426,53.9272756349
 03/02  20:00:00,369.489650043,72.5417325835,0.0,0.0,220.879908,53.238744,657.237124187,643.695261852,4.83426,8.70760233542
 03/02  21:00:00,369.41087895,72.5417325835,0.0,0.0,220.879908,53.238744,610.536648182,588.334020433,4.83426,17.3683677486
 03/02  22:00:00,117.873966024,0.0,0.0,0.0,43.513341876,52.539744,13.5288863874,0.0,4.83426,8.69462638739
 03/02  23:00:00,117.652102827,0.0,0.0,0.0,43.513341876,52.539744,13.485783327,0.0,4.83426,8.65152332701
 03/02  24:00:00,118.663007673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.738555792,0.0,0.0,0.0,43.513341876,52.539744,13.4567567081,0.0,4.83426,8.62249670807
 03/03  02:00:00,117.763464517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.791857149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.801711775,0.0,0.0,0.0,43.513341876,52.539744,13.4566855058,0.0,4.83426,8.62242550576
 03/03  05:00:00,120.010593099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.663586189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,186.264847206,72.5417325835,0.0,0.0,43.513341876,53.238744,667.701294006,654.244678502,4.83426,8.62235550454
 03/03  08:00:00,351.192053606,72.5417325835,0.0,0.0,220.879908,53.238744,617.691177948,586.402142405,4.83426,26.4547755436
 03/03  09:00:00,443.617885574,72.5417325835,0.00248920022935,0.0,220.879908,145.652643033,478.627887698,406.805705153,36.25695,35.5652325454
 03/03  10:00:00,443.680948425,72.5417325835,0.00338687398742,0.0,220.879908,145.652643033,403.539346828,322.254795281,36.25695,45.0276015473
 03/03  11:00:00,449.714186822,72.5489921743,0.00233364496139,0.0,220.879908,151.653867033,385.783273431,283.302448769,48.3426,54.1382246618
 03/03  12:00:00,463.73476568,72.7441424047,12.7169533298,0.0,220.879908,151.653867033,305.408576404,202.677512655,48.3426,54.3884637484
 03/03  13:00:00,498.672539275,73.3409848959,47.3462001503,0.0,220.879908,151.653867033,250.320883503,138.317375218,48.3426,63.6609082848
 03/03  14:00:00,506.814771747,73.73374524,60.7899203397,0.0,220.879908,145.652643033,226.383882743,138.411679264,24.1713,63.8009034789
 03/03  15:00:00,552.077727697,74.9290935435,104.234281952,0.0,220.879908,145.652643033,142.042052594,72.8187899919,24.1713,45.0519626017
 03/03  16:00:00,538.729767949,74.5565940944,99.2933150734,0.0,220.879908,137.835547516,131.522624116,72.492862723,4.83426,54.1955013927
 03/03  17:00:00,438.172953132,72.6956683554,7.10178224053,0.0,220.879908,133.019064,203.301528307,153.725604542,4.83426,44.7416637651
 03/03  18:00:00,353.970157893,72.5425241055,0.0,0.0,220.879908,53.238744,479.305381056,429.739106997,4.83426,44.7320140589
 03/03  19:00:00,368.938977652,72.5417325835,0.0,0.0,220.879908,53.238744,573.731393478,523.962102849,4.83426,44.9350306293
 03/03  20:00:00,368.967056095,72.5417325835,0.0,0.0,220.879908,53.238744,642.197986891,619.97127185,4.83426,17.3924550406
 03/03  21:00:00,369.253382085,72.5417325835,0.0,0.0,220.879908,53.238744,860.057731338,846.528807381,4.83426,8.69466395744
 03/03  22:00:00,117.393250091,0.0,0.0,0.0,43.513341876,52.539744,13.5281721841,0.0,4.83426,8.69391218414
 03/03  23:00:00,117.463092259,0.0,0.0,0.0,43.513341876,52.539744,13.4863368928,0.0,4.83426,8.65207689283
 03/03  24:00:00,118.544906981,0.0,0.0,0.0,43.513341876,52.539744,13.4731720537,0.0,4.83426,8.63891205372
 03/04  01:00:00,117.519459632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.531916125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.528544436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.519870984,0.0,0.0,0.0,43.513341876,52.539744,13.4481148152,0.0,4.83426,8.61385481517
 03/04  05:00:00,117.939536864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.903553799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,108.961680477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,99.8868165719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,99.9066124003,0.0,0.0,0.0,43.513341876,52.539744,13.44822082,0.0,4.83426,8.61396081997
 03/04  10:00:00,99.9437553095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,99.9295551525,0.0,0.0,0.0,43.513341876,52.539744,22.3085052173,0.0,4.83426,17.4742452173
 03/04  12:00:00,100.856682222,0.0,0.0,0.0,43.513341876,52.539744,13.4995776954,0.0,4.83426,8.66531769538
 03/04  13:00:00,99.8543089561,0.0,0.0,0.0,43.513341876,52.539744,13.4996290507,0.0,4.83426,8.66536905068
 03/04  14:00:00,99.9208631307,0.0,0.0,0.0,43.513341876,52.539744,13.4909238892,0.0,4.83426,8.65666388921
 03/04  15:00:00,99.9384991702,0.0,0.0,0.0,43.513341876,52.539744,13.4915979763,0.0,4.83426,8.65733797631
 03/04  16:00:00,99.9080810303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,99.6994723061,0.0,0.0,0.0,43.513341876,52.539744,13.4481266327,0.0,4.83426,8.61386663269
 03/04  18:00:00,102.67816053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.607921756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.02818629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,121.173738238,3.17586808239,0.0,0.0,43.513341876,52.539744,6.26043054172,1.40617054172,4.83426,0.02
 03/04  22:00:00,122.4696869,4.66935202332,0.0,0.0,43.513341876,52.539744,44.7060063716,4.4622948694,4.83426,35.4094515022
 03/04  23:00:00,124.965944189,7.49549398672,0.0,0.0,43.513341876,52.539744,15.9050871801,11.0508271801,4.83426,0.02
 03/04  24:00:00,128.777622398,10.3160332341,0.0,0.0,43.513341876,52.539744,27.3007969982,13.8525125817,4.83426,8.61402441658
 03/05  01:00:00,133.954076525,16.4779284574,0.0,0.0,43.513341876,52.539744,28.1271991833,23.2729391833,4.83426,0.02
 03/05  02:00:00,135.236078316,17.7586942384,0.0,0.0,43.513341876,52.539744,32.0329900755,27.1787300755,4.83426,0.02
 03/05  03:00:00,149.462265121,31.9662532468,0.0,0.0,43.513341876,52.539744,49.130659681,44.276399681,4.83426,0.02
 03/05  04:00:00,149.624280603,32.1223915955,0.0,0.0,43.513341876,52.539744,57.6852580963,52.8309980963,4.83426,0.02
 03/05  05:00:00,154.121949176,36.1608445811,0.0,0.0,43.513341876,52.539744,90.6644699619,77.2168582659,4.83426,8.61335169599
 03/05  06:00:00,151.15211249,33.2311656743,0.0,0.0,43.513341876,52.539744,79.2228603676,74.3686003676,4.83426,0.02
 03/05  07:00:00,146.171348302,37.1493661694,0.0,0.0,43.513341876,52.539744,102.248321824,97.3940618243,4.83426,0.02
 03/05  08:00:00,112.629420487,12.7490050818,0.0,0.0,43.513341876,52.539744,56.8987977661,52.0445377661,4.83426,0.02
 03/05  09:00:00,109.197518942,9.30105681103,0.0,0.0,43.513341876,52.539744,61.4334432658,47.9767192438,4.83426,8.62246402197
 03/05  10:00:00,111.98247389,12.0832639354,0.0,0.0,43.513341876,52.539744,37.9598800802,33.1056200802,4.83426,0.02
 03/05  11:00:00,104.224669436,4.35844886964,0.0,0.0,43.513341876,52.539744,43.9064161265,21.5964995008,4.83426,17.4756566256
 03/05  12:00:00,105.453561923,4.66935202332,0.0,0.0,43.513341876,52.539744,27.8924765193,14.3922654086,4.83426,8.6659511107
 03/05  13:00:00,103.67827978,3.89699164669,0.0,0.0,43.513341876,52.539744,22.114610841,8.61445363369,4.83426,8.66589720727
 03/05  14:00:00,103.193957154,3.32017011799,0.0,0.0,43.513341876,52.539744,18.0802675679,4.58016406898,4.83426,8.66584349893
 03/05  15:00:00,100.568698163,0.65699607089,0.0,0.0,43.513341876,52.539744,14.112156844,0.620974055443,4.83426,8.65692278851
 03/05  16:00:00,99.8921033686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,99.688403585,0.0,0.0,0.0,43.513341876,52.539744,13.4482341273,0.0,4.83426,8.61397412732
 03/05  18:00:00,102.659583968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.572306703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,119.014999439,1.03827875165,0.0,0.0,43.513341876,52.539744,5.8329268706,0.978666870601,4.83426,0.02
 03/05  21:00:00,122.129971287,4.18540241103,0.0,0.0,43.513341876,52.539744,11.2432751154,6.38901511544,4.83426,0.02
 03/05  22:00:00,121.985127258,4.22880900582,0.0,0.0,43.513341876,52.539744,55.2557018488,15.0111838519,4.83426,35.4102579969
 03/05  23:00:00,122.229927314,4.79899188713,0.0,0.0,43.513341876,52.539744,29.8413543546,24.9870943546,4.83426,0.02
 03/05  24:00:00,122.649133169,4.22880900582,0.0,0.0,43.513341876,52.539744,31.4020667566,26.5478067566,4.83426,0.02
 03/06  01:00:00,126.330590291,8.87715053934,0.0,0.0,43.513341876,52.539744,59.038303494,45.5816004405,4.83426,8.62244305346
 03/06  02:00:00,131.441074521,13.9955047557,0.0,0.0,43.513341876,52.539744,48.1804733057,43.3262133057,4.83426,0.02
 03/06  03:00:00,130.751009167,13.2780896334,0.0,0.0,43.513341876,52.539744,68.3247872209,63.4705272209,4.83426,0.02
 03/06  04:00:00,128.235644641,10.7782716287,0.0,0.0,43.513341876,52.539744,68.8614177931,55.4048419562,4.83426,8.62231583689
 03/06  05:00:00,134.515925401,16.6047669631,0.0,0.0,43.513341876,52.539744,80.7148562079,75.8605962079,4.83426,0.02
 03/06  06:00:00,133.041115518,15.1792107228,0.0,0.0,43.513341876,52.539744,68.9314944,64.0772344,4.83426,0.02
 03/06  07:00:00,187.189009645,72.5417325835,0.0,0.0,43.513341876,53.238744,2685.71642498,2672.25974255,4.83426,8.62242243137
 03/06  08:00:00,354.238306423,72.5417325835,0.0,0.0,220.879908,53.238744,1848.54443481,1817.25238906,4.83426,26.4577857522
 03/06  09:00:00,444.615849288,72.5417325835,0.00219863523689,0.0,220.879908,145.652643033,1249.50730028,1177.68674245,36.25695,35.5636078374
 03/06  10:00:00,443.896026295,72.5417325835,0.0019093102948,0.0,220.879908,145.652643033,978.844954602,888.55963102,36.25695,54.0283735822
 03/06  11:00:00,449.682569457,72.5417325835,0.00129753801426,0.0,220.879908,151.653867033,790.686730339,697.240859988,48.3426,45.1032703514
 03/06  12:00:00,450.519670598,72.5417325835,0.0,0.0,220.879908,151.653867033,596.906342864,485.126676595,48.3426,63.4370662698
 03/06  13:00:00,449.552385735,72.5417325835,0.0,0.0,220.879908,151.653867033,462.982584847,360.087801697,48.3426,54.55218315
 03/06  14:00:00,449.266140698,72.6072053133,5.51434570024,0.0,220.879908,145.652643033,357.339633282,269.379917779,24.1713,63.788415503
 03/06  15:00:00,480.643440697,72.9295466964,36.0563757185,0.0,220.879908,145.652643033,256.536571114,178.314406297,24.1713,54.0508648179
 03/06  16:00:00,518.860328516,73.0828957034,81.3605087257,0.0,220.879908,137.835547516,123.694676397,73.7025423971,4.83426,45.1578739996
 03/06  17:00:00,543.33309634,72.573266751,111.097878842,0.0,220.879908,133.019064,68.7279306246,19.1625307865,4.83426,44.731139838
 03/06  18:00:00,399.782099234,72.5417325835,45.2864120932,0.0,220.879908,53.238744,142.392450756,92.8195655746,4.83426,44.7386251809
 03/06  19:00:00,368.80611249,72.5417325835,0.0,0.0,220.879908,53.238744,256.25197099,206.486721273,4.83426,44.9309897172
 03/06  20:00:00,369.222892938,72.5417325835,0.0,0.0,220.879908,53.238744,354.559016962,332.331978139,4.83426,17.3927788237
 03/06  21:00:00,369.267455452,72.5417325835,0.0,0.0,220.879908,53.238744,523.712011275,510.184477135,4.83426,8.69327414044
 03/06  22:00:00,117.788633213,0.0,0.0,0.0,43.513341876,52.539744,22.2016529642,0.0,4.83426,17.3673929642
 03/06  23:00:00,117.560437978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.571714052,0.0,0.0,0.0,43.513341876,52.539744,13.4734141063,0.0,4.83426,8.63915410628
 03/07  01:00:00,117.54789611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.587760851,0.0,0.0,0.0,43.513341876,52.539744,13.4563986692,0.0,4.83426,8.62213866917
 03/07  03:00:00,117.538250063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.500814297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.659578793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.288717926,0.0,0.0,0.0,43.513341876,52.539744,13.4566866243,0.0,4.83426,8.62242662427
 03/07  07:00:00,186.116087863,72.5417325835,0.0,0.0,43.513341876,53.238744,2062.74849331,2057.89423331,4.83426,0.02
 03/07  08:00:00,352.65328762,72.5417325835,0.000718099001399,0.0,220.879908,53.238744,1370.69343291,1339.40340477,4.83426,26.4557681323
 03/07  09:00:00,443.919494599,72.5417325835,0.0017148971978,0.0,220.879908,145.652643033,912.07391166,840.251134389,36.25695,35.5658272702
 03/07  10:00:00,443.697351128,72.5529619622,0.00244773618973,0.0,220.879908,145.652643033,671.719888002,581.421267258,36.25695,54.041670744
 03/07  11:00:00,454.210808283,72.9356535287,4.14481183353,0.0,220.879908,151.653867033,420.957194305,318.503089572,48.3426,54.1115047325
 03/07  12:00:00,531.119352497,74.0672873146,77.9572089844,0.0,220.879908,151.653867033,196.954451963,94.2376894715,48.3426,54.3741624916
 03/07  13:00:00,610.966684404,75.4640742341,156.590453315,0.0,220.879908,151.653867033,115.263784066,10.9419086252,48.3426,55.9792754408
 03/07  14:00:00,647.909381002,76.3644460988,198.454842293,0.0,220.879908,145.652643033,87.765430157,1.2266046647,24.1713,62.3675254923
 03/07  15:00:00,660.904255551,76.69246677,211.152502359,0.0,220.879908,145.652643033,79.7481906161,1.51437074374,24.1713,54.0625198724
 03/07  16:00:00,681.847956381,76.3809229856,240.053990137,0.0,220.879908,137.835547516,62.1946280483,3.19233548096,4.83426,54.1680325673
 03/07  17:00:00,647.044981714,73.8951167002,212.891191035,0.0,220.879908,133.019064,52.5026085666,4.59601448573,4.83426,43.0723340809
 03/07  18:00:00,505.409619815,72.8361664395,149.484806794,0.0,220.879908,53.238744,60.4089739654,18.1364589766,4.83426,37.4382549888
 03/07  19:00:00,474.760859622,72.6845260785,104.409989831,0.0,220.879908,53.238744,103.029768376,44.282738737,4.83426,53.9127696388
 03/07  20:00:00,421.331265393,72.6182746233,51.7044740699,0.0,220.879908,53.238744,91.7866068563,78.2457629967,4.83426,8.70658385963
 03/07  21:00:00,371.365852869,72.5810189973,2.47341788291,0.0,220.879908,53.238744,182.526030832,168.99818158,4.83426,8.69358925232
 03/07  22:00:00,117.599858794,0.0,0.0,0.0,43.513341876,52.539744,22.2023032169,0.0,4.83426,17.3680432169
 03/07  23:00:00,117.662310695,0.0,0.0,0.0,43.513341876,52.539744,13.4857893413,0.0,4.83426,8.65152934128
 03/07  24:00:00,118.666248401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.693397605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.671044773,0.0,0.0,0.0,43.513341876,52.539744,13.4563758206,0.0,4.83426,8.62211582063
 03/08  03:00:00,117.608898315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.598227211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.025482428,0.0,0.0,0.0,43.513341876,52.539744,13.4566562642,0.0,4.83426,8.62239626423
 03/08  06:00:00,117.968746601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,184.117201523,72.5417325835,0.00157931494932,0.0,43.513341876,53.238744,1599.55350176,1594.69924176,4.83426,0.02
 03/08  08:00:00,351.945464391,72.5417325835,0.0,0.0,220.879908,53.238744,1187.33133032,1147.23215961,4.83426,35.264910707
 03/08  09:00:00,443.76325685,72.5468580682,0.00189450957723,0.0,220.879908,145.652643033,765.307118494,693.492533622,36.25695,35.5576348724
 03/08  10:00:00,443.890747591,72.7841026299,0.00299816473059,0.0,220.879908,145.652643033,468.335644497,387.051790815,36.25695,45.0269036822
 03/08  11:00:00,479.417024018,73.2674739514,28.6065326182,0.0,220.879908,151.653867033,302.600980165,200.14249902,48.3426,54.115881145
 03/08  12:00:00,569.890736325,75.02289745,115.320134845,0.0,220.879908,151.653867033,149.940266746,47.2312405356,48.3426,54.3664262102
 03/08  13:00:00,744.49367271,77.7267356965,286.954094379,0.0,220.879908,151.653867033,111.999896698,0.0,48.3426,63.6572966985
 03/08  14:00:00,872.50515418,79.9234099946,418.268976009,0.0,220.879908,145.652643033,84.5354051349,0.00941008216801,24.1713,60.3546950527
 03/08  15:00:00,910.439346034,81.4460192601,454.689010542,0.0,220.879908,145.652643033,72.6244244042,0.0,24.1713,48.4531244042
 03/08  16:00:00,882.326397883,81.7654655097,434.327544022,0.0,220.879908,137.835547516,59.0127528489,0.0117572849391,4.83426,54.166735564
 03/08  17:00:00,801.596751961,76.384145919,364.293994019,0.0,220.879908,133.019064,49.575577504,0.0116386977285,4.83426,44.7296788062
 03/08  18:00:00,548.07968767,73.7527236076,191.09277975,0.0,220.879908,53.238744,62.83106819,13.2631614648,4.83426,44.7336467252
 03/08  19:00:00,432.703788161,73.0830027151,62.5221293738,0.0,220.879908,53.238744,117.915138284,68.1469589595,4.83426,44.9339193246
 03/08  20:00:00,378.45620934,72.811694216,8.75185703739,0.0,220.879908,53.238744,125.143928564,111.603380287,4.83426,8.70628827753
 03/08  21:00:00,369.3960891,72.6563056068,0.0,0.0,220.879908,53.238744,244.213530574,222.011513721,4.83426,17.3677568531
 03/08  22:00:00,117.964739554,0.0,0.0,0.0,43.513341876,52.539744,13.5277313205,0.0,4.83426,8.69347132051
 03/08  23:00:00,117.715716811,0.0,0.0,0.0,43.513341876,52.539744,13.4855280264,0.0,4.83426,8.65126802635
 03/08  24:00:00,118.711721724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.768207564,0.0,0.0,0.0,43.513341876,52.539744,13.4563479147,0.0,4.83426,8.62208791467
 03/09  02:00:00,117.781184549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.794494845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.815881027,0.0,0.0,0.0,43.513341876,52.539744,13.4566205243,0.0,4.83426,8.62236052431
 03/09  05:00:00,118.261093966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.218933515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,182.460373777,72.5417325835,0.00221310715831,0.0,43.513341876,53.238744,564.740769285,551.284255368,4.83426,8.6222539167
 03/09  08:00:00,351.182130417,72.5417325835,0.0,0.0,220.879908,53.238744,488.403798961,457.11696643,4.83426,26.4525725307
 03/09  09:00:00,443.767985877,72.6490360649,0.00260842572498,0.0,220.879908,145.652643033,386.532883149,314.718823661,36.25695,35.5571094885
 03/09  10:00:00,492.989503027,72.9143696943,48.2384179809,0.0,220.879908,145.652643033,295.139067804,212.567271719,36.25695,46.3148460859
 03/09  11:00:00,588.959344089,73.4163432583,136.44104618,0.0,220.879908,151.653867033,195.796414123,94.6333154285,48.3426,52.8204986944
 03/09  12:00:00,704.438860453,74.0208286602,249.159467657,0.0,220.879908,151.653867033,108.211582697,5.49719758494,48.3426,54.3717851121
 03/09  13:00:00,836.997676893,75.0629362683,380.53595354,0.0,220.879908,151.653867033,111.984471534,0.0,48.3426,63.6418715341
 03/09  14:00:00,835.117044923,75.419853634,384.414829846,0.0,220.879908,145.652643033,87.9624375042,0.0052481545632,24.1713,63.7858893496
 03/09  15:00:00,818.289352264,76.4365973975,366.913768869,0.0,220.879908,145.652643033,69.218788638,0.0,24.1713,45.047488638
 03/09  16:00:00,843.156599361,77.1884704347,398.848505905,0.0,220.879908,137.835547516,59.0107519452,0.00524146418314,4.83426,54.171250481
 03/09  17:00:00,793.078440224,73.9351919431,357.004341032,0.0,220.879908,133.019064,49.5796888727,0.0181754560269,4.83426,44.7272534167
