Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  18:00:00,645.86996394,72.7584476256,287.83464698,0.0,220.879908,53.238744,59.6653889496,10.1044312157,4.83426,44.7266977339
 03/09  19:00:00,599.458916888,72.6828509839,227.129407143,0.0,220.879908,53.238744,80.0670884128,30.3036933086,4.83426,44.9291351042
 03/09  20:00:00,544.203969803,72.6582633032,172.130267151,0.0,220.879908,53.238744,55.6663760316,33.4410480919,4.83426,17.3910679396
 03/09  21:00:00,519.367463588,72.6350831316,147.643119695,0.0,220.879908,53.238744,57.1197767735,43.5918166139,4.83426,8.69370015964
 03/09  22:00:00,118.301225452,0.0,0.0,0.0,43.513341876,52.539744,13.5271790645,0.0,4.83426,8.69291906451
 03/09  23:00:00,118.022310708,0.0,0.0,0.0,43.513341876,52.539744,13.4857016601,0.0,4.83426,8.65144166014
 03/09  24:00:00,118.934727605,0.0,0.0,0.0,43.513341876,52.539744,9.11827619625,0.0,4.83426,4.28401619625
 03/10  01:00:00,117.942161358,0.0,0.0,0.0,43.513341876,52.539744,9.19877219935,0.0,4.83426,4.36451219935
 03/10  02:00:00,117.807479645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.738069147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.674363207,0.0,0.0,0.0,43.513341876,52.539744,13.4565314952,0.0,4.83426,8.62227149516
 03/10  05:00:00,119.763303322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.417030338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,184.439311778,72.5417325835,0.00200166139872,0.0,43.513341876,53.238744,1527.7171191,1514.26054346,4.83426,8.6223156326
 03/10  08:00:00,352.042555723,72.5417325835,0.0,0.0,220.879908,53.238744,1205.29138341,1174.00204089,4.83426,26.4550825134
 03/10  09:00:00,444.243848608,72.5555600476,0.0011906511921,0.0,220.879908,145.652643033,1014.8554136,943.038886919,36.25695,35.5595766779
 03/10  10:00:00,444.735944497,72.9064922003,0.00137888460292,0.0,220.879908,145.652643033,1025.71613468,935.44286856,36.25695,54.0163161227
 03/10  11:00:00,451.50621545,73.6956140291,0.00101076941415,0.0,220.879908,151.653867033,980.926959894,887.486839604,48.3426,45.0975202896
 03/10  12:00:00,453.229289129,74.5679439066,0.0,0.0,220.879908,151.653867033,890.137231524,785.329178392,48.3426,56.4654531317
 03/10  13:00:00,452.805073147,75.2519256322,0.0,0.0,220.879908,151.653867033,838.070875959,728.19836786,48.3426,61.5299080986
 03/10  14:00:00,447.762140527,76.234661593,0.0,0.0,220.879908,145.652643033,807.251245578,719.305580824,24.1713,63.7743647541
 03/10  15:00:00,448.238257946,76.6234551967,0.0,0.0,220.879908,145.652643033,841.918533257,772.708509163,24.1713,45.0387240943
 03/10  16:00:00,439.766906801,75.9620296275,0.0,0.0,220.879908,137.835547516,816.517520532,757.510819286,4.83426,54.1724412463
 03/10  17:00:00,431.784234677,73.1566122213,0.0,0.0,220.879908,133.019064,700.775957302,651.214842298,4.83426,44.7268550037
 03/10  18:00:00,351.695697383,72.5773033874,0.0,0.0,220.879908,53.238744,915.627703971,866.067062787,4.83426,44.726381184
 03/10  19:00:00,369.829338749,72.5417325835,0.0,0.0,220.879908,53.238744,971.540582051,921.781042761,4.83426,44.9252792902
 03/10  20:00:00,370.059655974,72.5417325835,0.0,0.0,220.879908,53.238744,998.624919617,976.398751234,4.83426,17.3919083828
 03/10  21:00:00,371.00265142,72.5417325835,0.0,0.0,220.879908,53.238744,1132.20847034,1118.68005442,4.83426,8.6941559171
 03/10  22:00:00,117.313751964,0.0,0.0,0.0,43.513341876,52.539744,13.5276108252,0.0,4.83426,8.69335082522
 03/10  23:00:00,117.426891282,0.0,0.0,0.0,43.513341876,52.539744,13.4853191797,0.0,4.83426,8.65105917969
 03/10  24:00:00,118.555261543,0.0,0.0,0.0,43.513341876,52.539744,13.4733053416,0.0,4.83426,8.63904534162
 03/11  01:00:00,117.510047053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.524232798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.524919836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.515855528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.934988108,0.0,0.0,0.0,43.513341876,52.539744,13.4480999555,0.0,4.83426,8.61383995545
 03/11  06:00:00,117.898638928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,107.614087486,1.64022821578,0.0,0.0,43.513341876,52.539744,5.10001761263,0.245757612629,4.83426,0.02
 03/11  08:00:00,100.108079093,0.216453053399,0.0,0.0,43.513341876,52.539744,4.87330688152,0.0190468815159,4.83426,0.02
 03/11  09:00:00,99.9118592999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,99.9469142785,0.0,0.0,0.0,43.513341876,52.539744,13.4562892492,0.0,4.83426,8.62202924918
 03/11  11:00:00,99.9451401036,0.0,0.0,0.0,43.513341876,52.539744,22.3075754253,0.0,4.83426,17.4733154253
 03/11  12:00:00,100.881558985,0.0,0.0,0.0,43.513341876,52.539744,13.4994357505,0.0,4.83426,8.66517575052
 03/11  13:00:00,99.9147920285,0.0,0.0,0.0,43.513341876,52.539744,13.4989765563,0.0,4.83426,8.66471655635
 03/11  14:00:00,100.004500794,0.0,0.0,0.0,43.513341876,52.539744,13.490473118,0.0,4.83426,8.65621311802
 03/11  15:00:00,100.047151536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.028971222,0.0,0.0,0.0,43.513341876,52.539744,13.4910905806,0.0,4.83426,8.65683058063
 03/11  17:00:00,99.8117657412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,99.7969416655,0.0,0.0,0.0,43.513341876,52.539744,13.4481815471,0.0,4.83426,8.6139215471
 03/11  19:00:00,117.692497726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.096872612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.051678553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.837199646,0.0,0.0,0.0,43.513341876,52.539744,40.2309179994,0.0,4.83426,35.3966579994
 03/11  23:00:00,117.477480078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.459170078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.461923269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.456701527,0.0,0.0,0.0,43.513341876,52.539744,13.4480263357,0.0,4.83426,8.61376633574
 03/12  03:00:00,120.096060546,2.64040465293,0.0,0.0,43.513341876,52.539744,5.20986690031,0.35560690031,4.83426,0.02
 03/12  04:00:00,121.720906384,3.83930949382,0.0,0.0,43.513341876,52.539744,5.48100449392,0.626744493921,4.83426,0.02
 03/12  05:00:00,122.650907942,4.79899188713,0.0,0.0,43.513341876,52.539744,5.80133252493,0.947072524927,4.83426,0.02
 03/12  06:00:00,122.119823027,4.22880900582,0.0,0.0,43.513341876,52.539744,6.0398013312,1.1855413312,4.83426,0.02
 03/12  07:00:00,110.226069724,4.40949237513,0.0,0.0,43.513341876,52.539744,14.4711765355,1.02309530047,4.83426,8.61382123508
 03/12  08:00:00,102.967328207,3.11749349102,0.0,0.0,43.513341876,52.539744,5.62357381762,0.76931381762,4.83426,0.02
 03/12  09:00:00,103.120737445,3.22572001772,0.0,0.0,43.513341876,52.539744,5.64351144315,0.789251443148,4.83426,0.02
 03/12  10:00:00,102.468542442,2.57636085752,0.0,0.0,43.513341876,52.539744,22.8721605984,0.566194326555,4.83426,17.4717062719
 03/12  11:00:00,100.818844485,0.0,0.0,0.0,43.513341876,52.539744,13.4986510062,0.0,4.83426,8.6643910062
 03/12  12:00:00,99.8906737893,0.0,0.0,0.0,43.513341876,52.539744,13.4992675811,0.0,4.83426,8.66500758111
 03/12  13:00:00,100.00205105,0.0,0.0,0.0,43.513341876,52.539744,13.4988007982,0.0,4.83426,8.66454079821
 03/12  14:00:00,100.059624977,0.0,0.0,0.0,43.513341876,52.539744,13.4907101726,0.0,4.83426,8.65645017258
 03/12  15:00:00,100.058955618,0.0,0.0,0.0,43.513341876,52.539744,13.4903716509,0.0,4.83426,8.65611165085
 03/12  16:00:00,99.8881174676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.9018222662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.8656815814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,118.185990834,0.0,0.0,0.0,43.513341876,52.539744,13.4480281607,0.0,4.83426,8.61376816074
 03/12  20:00:00,118.14763892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,117.949213792,0.0,0.0,0.0,43.513341876,52.539744,31.3847435435,0.0,4.83426,26.5504835435
 03/12  22:00:00,117.599572935,0.0,0.0,0.0,43.513341876,52.539744,13.4479903351,0.0,4.83426,8.61373033513
 03/12  23:00:00,118.505324885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.587414536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.579313253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.568586335,0.0,0.0,0.0,43.513341876,52.539744,13.4565303176,0.0,4.83426,8.62227031763
 03/13  03:00:00,117.563178519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  04:00:00,117.988653222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,117.961437193,0.0,0.0,0.0,43.513341876,52.539744,13.4563925166,0.0,4.83426,8.62213251661
 03/13  06:00:00,192.186688348,72.5417325835,0.0,0.0,43.513341876,53.238744,1183.7083957,1178.8541357,4.83426,0.02
 03/13  07:00:00,357.426272572,72.5417325835,0.0,0.0,220.879908,53.238744,1016.11265936,984.830806256,4.83426,26.4475931068
 03/13  08:00:00,443.72617073,72.5417325835,0.00223888523808,0.0,220.879908,145.652643033,834.032676076,762.222646138,36.25695,35.5530799378
 03/13  09:00:00,443.776725221,72.5417325835,0.00289264454539,0.0,220.879908,145.652643033,826.437020859,736.166095631,36.25695,54.0139752277
 03/13  10:00:00,449.787191353,72.5417325835,0.00195140072577,0.0,220.879908,151.653867033,811.877413283,718.460493005,48.3426,45.0743202783
 03/13  11:00:00,450.72786161,72.5417325835,0.0,0.0,220.879908,151.653867033,784.453192509,672.719305216,48.3426,63.3912872923
 03/13  12:00:00,449.789421583,72.5417325835,0.0,0.0,220.879908,151.653867033,764.463648654,661.593026667,48.3426,54.5280219871
 03/13  13:00:00,443.823978781,72.5417325835,0.0,0.0,220.879908,145.652643033,769.46654111,681.538589626,24.1713,63.7566514833
 03/13  14:00:00,443.812792854,72.5417325835,0.0,0.0,220.879908,145.652643033,744.080455604,674.882564623,24.1713,45.0265909803
 03/13  15:00:00,435.910954348,72.5417325835,0.0,0.0,220.879908,137.835547516,629.688252912,570.689232632,4.83426,54.1647602803
 03/13  16:00:00,430.872057319,72.5417325835,0.0,0.0,220.879908,133.019064,518.837949603,469.285836536,4.83426,44.7178530672
 03/13  17:00:00,351.113332976,72.5417325835,0.0,0.0,220.879908,53.238744,629.244244664,579.693547009,4.83426,44.7164376547
 03/13  18:00:00,351.121388344,72.5417325835,0.0,0.0,220.879908,53.238744,633.540965572,583.789247609,4.83426,44.9174579626
 03/13  19:00:00,369.492458381,72.5417325835,0.0,0.0,220.879908,53.238744,665.81130609,643.586047034,4.83426,17.3909990562
 03/13  20:00:00,369.492677857,72.5417325835,0.0,0.0,220.879908,53.238744,701.686075815,688.158111771,4.83426,8.69370404467
 03/13  21:00:00,117.83026978,0.0,0.0,0.0,43.513341876,52.539744,13.5271412695,0.0,4.83426,8.69288126947
 03/13  22:00:00,117.611505906,0.0,0.0,0.0,43.513341876,52.539744,13.485840396,0.0,4.83426,8.65158039605
 03/13  23:00:00,118.622211958,0.0,0.0,0.0,43.513341876,52.539744,13.4729841075,0.0,4.83426,8.63872410749
 03/13  24:00:00,117.671956998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.667859997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.663126323,0.0,0.0,0.0,43.513341876,52.539744,13.45636139,0.0,4.83426,8.62210138995
 03/14  03:00:00,117.658587849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.777709123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.442227046,0.0,0.0,0.0,43.513341876,52.539744,13.4562162174,0.0,4.83426,8.62195621742
 03/14  06:00:00,192.624802421,72.5417325835,0.0,0.0,43.513341876,53.238744,1178.18852247,1173.33426247,4.83426,0.02
 03/14  07:00:00,357.384025393,72.5417325835,0.0,0.0,220.879908,53.238744,995.72868198,964.442383176,4.83426,26.4520388042
 03/14  08:00:00,443.730787157,72.5417325835,0.00227369320752,0.0,220.879908,145.652643033,784.992401436,713.182214106,36.25695,35.5532373297
 03/14  09:00:00,443.758842753,72.5417325835,0.00298776745719,0.0,220.879908,145.652643033,725.682697723,635.4232899,36.25695,54.0024578229
 03/14  10:00:00,449.708202325,72.5483888178,0.00234186423415,0.0,220.879908,151.653867033,531.839664993,438.407174969,48.3426,45.0898900236
 03/14  11:00:00,450.94266921,72.8893928834,0.0,0.0,220.879908,151.653867033,359.204908522,256.508908923,48.3426,54.3533995984
 03/14  12:00:00,494.961160455,74.0054998153,43.0805939412,0.0,220.879908,151.653867033,267.221971729,155.264211846,48.3426,63.6151598827
 03/14  13:00:00,568.690163828,75.5045933854,119.850203229,0.0,220.879908,145.652643033,159.17443177,71.2443114077,24.1713,63.7588203622
 03/14  14:00:00,617.610278484,77.0947028774,166.614951046,0.0,220.879908,145.652643033,88.6257788338,19.4190401246,24.1713,45.0354387092
 03/14  15:00:00,653.262817494,78.0627149468,208.747578163,0.0,220.879908,137.835547516,69.1336386379,10.1477058802,4.83426,54.1516727577
 03/14  16:00:00,678.009500202,75.28583917,240.776035967,0.0,220.879908,133.019064,52.585577389,3.03448945785,4.83426,44.7168279312
 03/14  17:00:00,557.320318788,73.5471431314,201.740689486,0.0,220.879908,53.238744,53.9022729609,4.35497172084,4.83426,44.7130412401
 03/14  18:00:00,455.346418087,73.1127017131,101.723752378,0.0,220.879908,53.238744,91.2806167446,41.529383639,4.83426,44.9169731056
 03/14  19:00:00,407.950055544,72.8634942765,37.8889834294,0.0,220.879908,53.238744,94.6751779155,81.1357229457,4.83426,8.70519496982
 03/14  20:00:00,394.51050605,72.7159190047,24.8392340129,0.0,220.879908,53.238744,122.493247511,100.293393048,4.83426,17.3655944627
 03/14  21:00:00,117.755505465,0.0,0.0,0.0,43.513341876,52.539744,13.5265920142,0.0,4.83426,8.69233201422
 03/14  22:00:00,117.799434066,0.0,0.0,0.0,43.513341876,52.539744,13.4854962932,0.0,4.83426,8.65123629316
 03/14  23:00:00,118.747822057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.801965395,0.0,0.0,0.0,43.513341876,52.539744,13.4563823667,0.0,4.83426,8.62212236669
 03/15  01:00:00,117.806287934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.792427824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.766955496,0.0,0.0,0.0,43.513341876,52.539744,13.4562215826,0.0,4.83426,8.62196158264
 03/15  04:00:00,118.164211497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.112011455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,191.517231165,72.5417325835,0.00193800292559,0.0,43.513341876,53.238744,864.309829701,850.853382905,4.83426,8.62218679655
 03/15  07:00:00,357.184262843,72.5417325835,0.0,0.0,220.879908,53.238744,756.1601316,724.881234205,4.83426,26.4446373953
 03/15  08:00:00,443.663267135,72.5431569633,0.00231450043783,0.0,220.879908,145.652643033,633.607471282,561.800645364,36.25695,35.5498759177
 03/15  09:00:00,443.76232981,72.6091040668,0.00344909554013,0.0,220.879908,145.652643033,510.91715106,429.653025649,36.25695,45.0071754108
 03/15  10:00:00,449.883812457,72.7057349045,0.00242362146373,0.0,220.879908,151.653867033,462.359398761,359.924587031,48.3426,54.0922117293
 03/15  11:00:00,451.020050998,72.9327366627,0.0,0.0,220.879908,151.653867033,380.488742372,277.811348265,48.3426,54.3347941071
 03/15  12:00:00,471.749304143,73.7302325359,20.3432767368,0.0,220.879908,151.653867033,279.087084744,167.118865909,48.3426,63.6256188351
 03/15  13:00:00,581.614579658,76.2167643071,132.219561174,0.0,220.879908,145.652643033,128.404738403,49.5944657465,24.1713,54.6389726568
 03/15  14:00:00,874.894946186,78.8826254698,420.782006896,0.0,220.879908,145.652643033,78.213994942,0.0,24.1713,54.042694942
 03/15  15:00:00,1024.17533729,81.084115079,574.597561958,0.0,220.879908,137.835547516,58.9686178942,0.0,4.83426,54.1343578942
 03/15  16:00:00,1066.85946889,77.0231766677,626.114791495,0.0,220.879908,133.019064,40.6162597911,0.0098489110289,4.83426,35.77215088
 03/15  17:00:00,893.66848975,74.486351066,535.714737422,0.0,220.879908,53.238744,49.5455482879,0.0,4.83426,44.7112882879
 03/15  18:00:00,777.421387336,73.9225493051,420.564986333,0.0,220.879908,53.238744,49.7403202723,0.0,4.83426,44.9060602723
 03/15  19:00:00,648.60970583,73.3461667353,274.975929632,0.0,220.879908,53.238744,23.4818911717,1.25534310515,4.83426,17.3922880665
 03/15  20:00:00,571.227415868,73.0529882256,198.611862362,0.0,220.879908,53.238744,28.7091003411,15.1818139496,4.83426,8.69302639151
 03/15  21:00:00,118.27784944,0.0,0.0,0.0,43.513341876,52.539744,22.2006381859,0.0,4.83426,17.3663781859
 03/15  22:00:00,117.964893195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.867320193,0.0,0.0,0.0,43.513341876,52.539744,13.4728752245,0.0,4.83426,8.63861522448
 03/15  24:00:00,117.959507623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.933827036,0.0,0.0,0.0,43.513341876,52.539744,13.4562463826,0.0,4.83426,8.62198638257
 03/16  02:00:00,117.932512081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.922484627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.336728479,0.0,0.0,0.0,43.513341876,52.539744,13.456461164,0.0,4.83426,8.62220116398
 03/16  05:00:00,118.30889945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,225.863246918,72.5417325835,33.9248806914,0.0,43.513341876,53.238744,374.488032516,369.633772516,4.83426,0.02
 03/16  07:00:00,411.351152281,72.5417325835,53.3140343162,0.0,220.879908,53.238744,320.412161189,289.129673445,4.83426,26.4482277445
 03/16  08:00:00,575.953261882,72.9144702776,129.897502363,0.0,220.879908,145.652643033,201.676736233,129.868463242,36.25695,35.5513229916
 03/16  09:00:00,686.615562552,73.7698651603,238.509091372,0.0,220.879908,145.652643033,161.249195442,70.9831126612,36.25695,54.0091327811
 03/16  10:00:00,854.900302256,74.4098878044,398.727972155,0.0,220.879908,151.653867033,110.144465979,7.72571642205,48.3426,54.0761495569
 03/16  11:00:00,989.539237507,75.3057221285,530.562985922,0.0,220.879908,151.653867033,102.675917173,0.0105947425346,48.3426,54.3227224301
 03/16  12:00:00,812.03229028,75.4336897124,355.613431955,0.0,220.879908,151.653867033,105.807015328,2.94012016791,48.3426,54.5242951605
 03/16  13:00:00,541.407914113,75.4079175294,93.6144187214,0.0,220.879908,145.652643033,197.804358575,109.890074918,24.1713,63.7429836567
 03/16  14:00:00,461.309276813,75.3740557189,14.5302377315,0.0,220.879908,145.652643033,277.527088218,208.337664412,24.1713,45.0181238061
 03/16  15:00:00,439.030356963,75.7049525678,0.0,0.0,220.879908,137.835547516,243.288639638,184.301217388,4.83426,54.1531622502
 03/16  16:00:00,431.661751506,73.4099565947,0.0,0.0,220.879908,133.019064,127.187984431,77.6428655162,4.83426,44.7108589148
 03/16  17:00:00,351.119666808,72.6778042303,0.0,0.0,220.879908,53.238744,233.750933088,184.209960818,4.83426,44.7067122706
 03/16  18:00:00,351.054042062,72.6117462911,0.0,0.0,220.879908,53.238744,356.443589518,306.703206217,4.83426,44.9061233011
 03/16  19:00:00,369.376128387,72.5520703656,0.0,0.0,220.879908,53.238744,507.675309603,485.452020648,4.83426,17.3890289542
 03/16  20:00:00,369.466906481,72.5417325835,0.0,0.0,220.879908,53.238744,694.745959954,681.219006342,4.83426,8.69269361206
 03/16  21:00:00,117.793741634,0.0,0.0,0.0,43.513341876,52.539744,13.5276671009,0.0,4.83426,8.69340710094
 03/16  22:00:00,117.561132865,0.0,0.0,0.0,43.513341876,52.539744,13.4849530246,0.0,4.83426,8.6506930246
 03/16  23:00:00,118.592888967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.578731728,0.0,0.0,0.0,43.513341876,52.539744,13.4561085095,0.0,4.83426,8.62184850952
 03/17  01:00:00,117.576312953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.560644948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.551613435,0.0,0.0,0.0,43.513341876,52.539744,13.4563096088,0.0,4.83426,8.62204960883
 03/17  04:00:00,119.665197367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,119.329292929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,194.721463536,72.5417325835,0.00153981861949,0.0,43.513341876,53.238744,1882.02033351,1868.56400263,4.83426,8.62207087112
 03/17  07:00:00,356.532934325,72.5417325835,0.0,0.0,220.879908,53.238744,1512.72318099,1481.44262021,4.83426,26.4463007788
 03/17  08:00:00,445.873727633,72.5417325835,0.00120731604314,0.0,220.879908,145.652643033,1324.70029411,1252.89818441,36.25695,35.5451597
 03/17  09:00:00,445.409776357,72.5417325835,0.00162328919638,0.0,220.879908,145.652643033,1243.52272459,1162.27310798,36.25695,44.9926666126
 03/17  10:00:00,451.117981954,72.5417325835,0.00114822811424,0.0,220.879908,151.653867033,1232.38976753,1129.95690155,48.3426,54.0902659735
 03/17  11:00:00,452.142117828,72.5417325835,0.0,0.0,220.879908,151.653867033,1199.48273905,1096.80871789,48.3426,54.3314211643
 03/17  12:00:00,450.821086689,72.5417325835,0.0,0.0,220.879908,151.653867033,1144.65418487,1032.70085501,48.3426,63.610729854
 03/17  13:00:00,444.673093664,72.5417325835,0.0,0.0,220.879908,145.652643033,1110.61549868,1031.81060532,24.1713,54.6335933503
 03/17  14:00:00,444.466562687,72.5417325835,0.0,0.0,220.879908,145.652643033,1057.82520888,979.621025136,24.1713,54.032883739
 03/17  15:00:00,436.666412832,72.5417325835,0.0,0.0,220.879908,137.835547516,1015.20994079,956.246809533,4.83426,54.1288712614
 03/17  16:00:00,432.039561545,72.5417325835,0.0,0.0,220.879908,133.019064,976.038858649,935.4365246,4.83426,35.7680740492
 03/17  17:00:00,352.487742141,72.5417325835,0.0,0.0,220.879908,53.238744,1085.41094126,1035.87014326,4.83426,44.7065380064
 03/17  18:00:00,352.502278815,72.5417325835,0.0,0.0,220.879908,53.238744,1098.36793441,1048.63380143,4.83426,44.899872983
 03/17  19:00:00,370.400627664,72.5417325835,0.0,0.0,220.879908,53.238744,1081.14398883,1058.91815758,4.83426,17.3915712457
 03/17  20:00:00,370.398084199,72.5417325835,0.0,0.0,220.879908,53.238744,1078.96433024,1065.43739087,4.83426,8.69267936829
 03/17  21:00:00,117.381973199,0.0,0.0,0.0,43.513341876,52.539744,22.1999715826,0.0,4.83426,17.3657115826
 03/17  22:00:00,117.480420634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.563913466,0.0,0.0,0.0,43.513341876,52.539744,13.4726266782,0.0,4.83426,8.63836667817
 03/17  24:00:00,117.544105267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.542225119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.529407562,0.0,0.0,0.0,43.513341876,52.539744,13.4479006538,0.0,4.83426,8.61364065382
 03/18  03:00:00,117.521950138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,117.94562619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.913245372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,117.938112694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,102.881722159,0.0,0.0,0.0,43.513341876,52.539744,13.4479066657,0.0,4.83426,8.61364666566
 03/18  08:00:00,99.8962592081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,99.9173618577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,99.9190803143,0.0,0.0,0.0,43.513341876,52.539744,22.3008826488,0.0,4.83426,17.4666226488
 03/18  11:00:00,100.833296848,0.0,0.0,0.0,43.513341876,52.539744,13.4983604011,0.0,4.83426,8.66410040114
 03/18  12:00:00,99.8659089541,0.0,0.0,0.0,43.513341876,52.539744,13.4989151098,0.0,4.83426,8.66465510975
 03/18  13:00:00,99.9467932246,0.0,0.0,0.0,43.513341876,52.539744,13.4906964873,0.0,4.83426,8.65643648732
 03/18  14:00:00,99.9755966121,0.0,0.0,0.0,43.513341876,52.539744,13.4902986194,0.0,4.83426,8.65603861943
 03/18  15:00:00,99.9498669184,0.0,0.0,0.0,43.513341876,52.539744,13.4899044991,0.0,4.83426,8.65564449906
 03/18  16:00:00,99.7471274894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7443160803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7412322542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,118.093166741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.062490673,0.0,0.0,0.0,43.513341876,52.539744,13.447928973,0.0,4.83426,8.61366897305
 03/18  21:00:00,117.861716514,0.0,0.0,0.0,43.513341876,52.539744,31.3757527401,0.0,4.83426,26.5414927401
 03/18  22:00:00,117.522997028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,119.678947562,1.20732210898,0.0,0.0,43.513341876,52.539744,13.7920832354,0.344078465335,4.83426,8.61374477007
 03/18  24:00:00,120.455341105,2.94444703241,0.0,0.0,43.513341876,52.539744,5.71203165668,0.857771656677,4.83426,0.02
 03/19  01:00:00,120.881155591,3.38117159456,0.0,0.0,43.513341876,52.539744,6.00308070324,1.14882070324,4.83426,0.02
 03/19  02:00:00,121.496922677,3.998579526,0.0,0.0,43.513341876,52.539744,6.30768500952,1.45342500952,4.83426,0.02
 03/19  03:00:00,121.839674853,4.34417331156,0.0,0.0,43.513341876,52.539744,6.66281751276,1.80855751276,4.83426,0.02
 03/19  04:00:00,122.261686968,4.33753466418,0.0,0.0,43.513341876,52.539744,15.6552634106,2.20726364417,4.83426,8.61373976642
 03/19  05:00:00,122.242908743,4.34417331156,0.0,0.0,43.513341876,52.539744,7.57479673557,2.72053673557,4.83426,0.02
 03/19  06:00:00,122.264923578,4.33753466418,0.0,0.0,43.513341876,52.539744,8.56369356418,3.70943356418,4.83426,0.02
 03/19  07:00:00,107.023508041,4.17112685296,0.0,0.0,43.513341876,52.539744,8.14117173388,3.28691173388,4.83426,0.02
 03/19  08:00:00,104.111218223,4.23644591652,0.0,0.0,43.513341876,52.539744,16.6892118559,3.23309136931,4.83426,8.62186048661
 03/19  09:00:00,102.753773916,2.83622050571,0.0,0.0,43.513341876,52.539744,6.3218955466,1.4676355466,4.83426,0.02
 03/19  10:00:00,99.9254763284,0.0,0.0,0.0,43.513341876,52.539744,22.300013515,0.0,4.83426,17.465753515
 03/19  11:00:00,100.810852789,0.0,0.0,0.0,43.513341876,52.539744,13.4989009103,0.0,4.83426,8.66464091031
 03/19  12:00:00,99.8935619946,0.0,0.0,0.0,43.513341876,52.539744,13.4983665636,0.0,4.83426,8.6641065636
 03/19  13:00:00,99.9807856044,0.0,0.0,0.0,43.513341876,52.539744,13.4989119232,0.0,4.83426,8.66465192317
 03/19  14:00:00,100.019580279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,100.004701045,0.0,0.0,0.0,43.513341876,52.539744,13.4902841732,0.0,4.83426,8.65602417319
 03/19  16:00:00,99.8054064817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,99.7921106581,0.0,0.0,0.0,43.513341876,52.539744,13.4480345076,0.0,4.83426,8.6137745076
 03/19  18:00:00,99.7805830783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,115.133541988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.083092667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.884902662,0.0,0.0,0.0,43.513341876,52.539744,40.2179109716,0.0,4.83426,35.3836509716
 03/19  22:00:00,117.535160183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.462299918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.52135499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.509726378,0.0,0.0,0.0,43.513341876,52.539744,13.4560087307,0.0,4.83426,8.62174873066
 03/20  02:00:00,119.802911336,2.29722428667,0.0,0.0,43.513341876,52.539744,6.14851209643,1.29425209643,4.83426,0.02
 03/20  03:00:00,122.164908176,4.66935202332,0.0,0.0,43.513341876,52.539744,8.12791926274,3.27365926274,4.83426,0.02
 03/20  04:00:00,121.912215138,4.01235595243,0.0,0.0,43.513341876,52.539744,16.6972182194,3.2409048873,4.83426,8.62205333211
 03/20  05:00:00,122.307977473,4.43862341184,0.0,0.0,43.513341876,52.539744,10.3629512429,5.50869124291,4.83426,0.02
 03/20  06:00:00,193.878870494,72.5417325835,0.000564906060561,0.0,43.513341876,53.238744,1833.84661015,1828.99235015,4.83426,0.02
 03/20  07:00:00,355.264061589,72.5417325835,0.0,0.0,220.879908,53.238744,1462.49506884,1423.10044641,4.83426,34.5603624258
 03/20  08:00:00,444.23772243,72.5417325835,0.00283132202516,0.0,220.879908,145.652643033,1187.67662548,1115.18930725,36.25695,36.23036823
 03/20  09:00:00,444.174092678,72.5417325835,0.00245974183347,0.0,220.879908,145.652643033,1109.23257253,1027.97644707,36.25695,44.9991754623
 03/20  10:00:00,450.064023856,72.5417325835,0.00171653231846,0.0,220.879908,151.653867033,1044.49501759,942.092176361,48.3426,54.0602412316
 03/20  11:00:00,450.882623613,72.5417325835,0.0,0.0,220.879908,151.653867033,904.862422042,802.22264551,48.3426,54.2971765322
 03/20  12:00:00,449.824190284,72.5417325835,0.0,0.0,220.879908,151.653867033,807.405416538,704.561573219,48.3426,54.5012433187
 03/20  13:00:00,443.829184197,72.5417325835,0.0,0.0,220.879908,145.652643033,778.501211114,690.611637574,24.1713,63.7182735404
 03/20  14:00:00,443.815253044,72.5417325835,0.0,0.0,220.879908,145.652643033,756.157642768,686.979745434,24.1713,45.0065973349
 03/20  15:00:00,435.947719959,72.5417325835,0.0,0.0,220.879908,137.835547516,691.435651624,632.469009096,4.83426,54.1323825281
 03/20  16:00:00,430.900890526,72.5417325835,0.0,0.0,220.879908,133.019064,566.447987924,516.916831131,4.83426,44.6968967935
 03/20  17:00:00,351.126568778,72.5417325835,0.0,0.0,220.879908,53.238744,643.543120588,594.012800266,4.83426,44.6960603226
 03/20  18:00:00,351.134991032,72.5417325835,0.0,0.0,220.879908,53.238744,650.860202704,601.128934926,4.83426,44.8970077785
 03/20  19:00:00,366.473474189,72.5417325835,0.0,0.0,220.879908,53.238744,622.973411907,609.43477933,4.83426,8.70437257686
 03/20  20:00:00,369.431931299,72.5417325835,0.0,0.0,220.879908,53.238744,642.051086601,619.852828183,4.83426,17.3639984174
 03/20  21:00:00,117.841455209,0.0,0.0,0.0,43.513341876,52.539744,13.5257122002,0.0,4.83426,8.69145220017
 03/20  22:00:00,117.607407829,0.0,0.0,0.0,43.513341876,52.539744,13.4849179009,0.0,4.83426,8.65065790092
 03/20  23:00:00,118.613820969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.660361869,0.0,0.0,0.0,43.513341876,52.539744,13.4560019181,0.0,4.83426,8.62174191805
 03/21  01:00:00,117.642198989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.614898976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.588212809,0.0,0.0,0.0,43.513341876,52.539744,13.4561590578,0.0,4.83426,8.62189905783
 03/21  04:00:00,119.672482419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.315518089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,193.707317224,72.5417325835,0.0,0.0,43.513341876,53.238744,1730.7388734,1718.55969525,4.83426,7.34491814718
 03/21  07:00:00,355.295302052,72.5417325835,0.0,0.0,220.879908,53.238744,1438.02349601,1405.44554804,4.83426,27.7436879705
 03/21  08:00:00,444.408939607,72.5417325835,0.00165097206094,0.0,220.879908,145.652643033,1168.21649822,1096.42418361,36.25695,35.5353646112
 03/21  09:00:00,444.00209744,72.5417325835,0.00266738395074,0.0,220.879908,145.652643033,906.684457266,825.438020971,36.25695,44.9894862946
 03/21  10:00:00,449.788516852,72.5417325835,0.0016208844321,0.0,220.879908,151.653867033,762.021765078,659.6194857,48.3426,54.0596793784
 03/21  11:00:00,450.686569628,72.5581794855,0.0,0.0,220.879908,151.653867033,646.796326319,544.157252881,48.3426,54.2964734382
 03/21  12:00:00,450.170589122,73.0452614967,0.0,0.0,220.879908,151.653867033,520.138182338,417.295254087,48.3426,54.5003282514
 03/21  13:00:00,445.03450325,73.9032863171,0.0,0.0,220.879908,145.652643033,422.503948301,334.62534249,24.1713,63.7073058104
 03/21  14:00:00,453.945987167,74.6187960629,8.09726383566,0.0,220.879908,145.652643033,295.327000196,226.153664665,24.1713,45.0020355308
 03/21  15:00:00,484.572597807,75.2048520148,45.4803614619,0.0,220.879908,137.835547516,169.431099027,110.466311259,4.83426,54.1305277676
 03/21  16:00:00,490.503192576,73.5070082863,58.0125531212,0.0,220.879908,133.019064,78.9434941625,29.4146525742,4.83426,44.6945815883
 03/21  17:00:00,390.096701957,72.7220089236,38.4345979893,0.0,220.879908,53.238744,126.83069034,77.306024158,4.83426,44.6904061825
 03/21  18:00:00,375.545082544,72.6328620179,24.1463664633,0.0,220.879908,53.238744,142.154601441,92.4300479376,4.83426,44.8902935037
 03/21  19:00:00,372.800489742,72.5929671752,6.7953119525,0.0,220.879908,53.238744,139.193257109,125.654634782,4.83426,8.70436232714
 03/21  20:00:00,368.995229807,72.5480171911,0.0,0.0,220.879908,53.238744,538.945210398,516.74695859,4.83426,17.3639918084
 03/21  21:00:00,117.441528231,0.0,0.0,0.0,43.513341876,52.539744,13.5256900657,0.0,4.83426,8.69143006573
 03/21  22:00:00,117.503813389,0.0,0.0,0.0,43.513341876,52.539744,13.4849547091,0.0,4.83426,8.65069470912
 03/21  23:00:00,118.568139486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.533279704,0.0,0.0,0.0,43.513341876,52.539744,13.4560744148,0.0,4.83426,8.62181441481
 03/22  01:00:00,117.5427032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.535636342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.525583261,0.0,0.0,0.0,43.513341876,52.539744,13.4562205174,0.0,4.83426,8.62196051738
 03/22  04:00:00,117.944003902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.907770317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,194.43427387,72.5417325835,0.0,0.0,43.513341876,53.238744,2349.55041842,2336.09441667,4.83426,8.62174175689
 03/22  07:00:00,356.68047462,72.5417325835,0.0,0.0,220.879908,53.238744,2001.7244796,1970.45460515,4.83426,26.4356144533
 03/22  08:00:00,445.96440481,72.5417325835,0.0,0.0,220.879908,145.652643033,1666.39379551,1594.60072516,36.25695,35.5361203459
 03/22  09:00:00,446.0168151,72.5417325835,0.0,0.0,220.879908,145.652643033,1550.47656085,1469.23391401,36.25695,44.9856968356
 03/22  10:00:00,452.010177767,72.5417325835,0.0,0.0,220.879908,151.653867033,1469.1492484,1366.75194047,48.3426,54.0547079323
 03/22  11:00:00,453.064051296,72.5606880652,0.0,0.0,220.879908,151.653867033,1362.20771079,1259.57451115,48.3426,54.2905996404
 03/22  12:00:00,452.217095127,72.7570553868,0.0,0.0,220.879908,151.653867033,1316.58786455,1213.75186839,48.3426,54.4933961686
 03/22  13:00:00,446.370697245,72.8731893306,0.0,0.0,220.879908,145.652643033,1335.24566534,1247.36910878,24.1713,63.7052565524
 03/22  14:00:00,446.551241272,73.0637166833,0.0,0.0,220.879908,145.652643033,1304.56154883,1235.3912581,24.1713,44.9989907254
 03/22  15:00:00,438.503925405,72.8778096495,0.0,0.0,220.879908,137.835547516,1220.37055551,1161.41331734,4.83426,54.1229781702
 03/22  16:00:00,433.109176735,72.5417325835,0.0,0.0,220.879908,133.019064,1086.55904505,1037.03003853,4.83426,44.6947465178
 03/22  17:00:00,353.312402541,72.5417325835,0.0,0.0,220.879908,53.238744,1163.13798402,1113.61526748,4.83426,44.6884565416
 03/22  18:00:00,353.319818276,72.5417325835,0.0,0.0,220.879908,53.238744,1211.40496716,1161.68096035,4.83426,44.8897468084
 03/22  19:00:00,368.672138757,72.5417325835,0.0,0.0,220.879908,53.238744,1261.20593022,1247.66895451,4.83426,8.70271570674
 03/22  20:00:00,371.640487933,72.5417325835,0.0,0.0,220.879908,53.238744,1323.86821592,1301.67008601,4.83426,17.3638699164
 03/22  21:00:00,117.605200813,0.0,0.0,0.0,43.513341876,52.539744,13.5263760166,0.0,4.83426,8.69211601663
 03/22  22:00:00,117.411191871,0.0,0.0,0.0,43.513341876,52.539744,13.485024707,0.0,4.83426,8.65076470704
 03/22  23:00:00,118.534719655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.490655978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.504989482,0.0,0.0,0.0,43.513341876,52.539744,13.4560698664,0.0,4.83426,8.6218098664
 03/23  02:00:00,118.889464879,1.38437166886,0.0,0.0,43.513341876,52.539744,5.16943893821,0.315178938208,4.83426,0.02
 03/23  03:00:00,119.439612338,1.94239371659,0.0,0.0,43.513341876,52.539744,5.25446503058,0.400205030579,4.83426,0.02
 03/23  04:00:00,122.343579655,4.41908542246,0.0,0.0,43.513341876,52.539744,14.5535289117,1.09731331481,4.83426,8.62195559686
 03/23  05:00:00,122.249321115,4.35844886964,0.0,0.0,43.513341876,52.539744,6.26939883028,1.41513883028,4.83426,0.02
 03/23  06:00:00,194.833296739,72.5417325835,0.0,0.0,43.513341876,53.238744,2153.48064111,2148.62638111,4.83426,0.02
 03/23  07:00:00,353.753695209,72.5417325835,0.0,0.0,220.879908,53.238744,1878.3301583,1839.50934445,4.83426,33.9865538483
 03/23  08:00:00,445.976438344,72.5417325835,0.0,0.0,220.879908,145.652643033,1514.63689318,1441.57819869,36.25695,36.8017444895
 03/23  09:00:00,445.643804094,72.5417325835,0.00156048061039,0.0,220.879908,145.652643033,1289.96873518,1208.72352913,36.25695,44.9882560438
 03/23  10:00:00,450.562645948,72.5417325835,0.00107079765128,0.0,220.879908,151.653867033,1104.57980759,1002.18957818,48.3426,54.0476294092
 03/23  11:00:00,451.198855564,72.5817064122,0.0,0.0,220.879908,151.653867033,957.84773303,855.226948838,48.3426,54.2781841919
 03/23  12:00:00,450.263138911,72.8991501984,0.0,0.0,220.879908,151.653867033,827.350844441,724.529405218,48.3426,54.4788392226
 03/23  13:00:00,444.753358916,73.4842849197,0.0,0.0,220.879908,145.652643033,733.469807278,645.597562084,24.1713,63.7009451939
 03/23  14:00:00,445.067498483,73.8798289568,0.0,0.0,220.879908,145.652643033,638.384494086,569.208110686,24.1713,45.0050833999
 03/23  15:00:00,437.254616852,73.9553639374,0.0,0.0,220.879908,137.835547516,548.233717498,489.290283844,4.83426,54.1091736536
 03/23  16:00:00,430.956733773,72.7802812752,0.0,0.0,220.879908,133.019064,365.69927348,316.176678231,4.83426,44.6883352486
 03/23  17:00:00,350.902986268,72.5451762924,0.0,0.0,220.879908,53.238744,400.894097362,360.308880358,4.83426,35.7509570037
 03/23  18:00:00,350.902990505,72.5417325835,0.0,0.0,220.879908,53.238744,427.757471051,369.070452536,4.83426,53.852758515
 03/23  19:00:00,366.292060334,72.5417325835,0.0,0.0,220.879908,53.238744,487.901535208,474.363937933,4.83426,8.70333727468
 03/23  20:00:00,369.340555332,72.5417325835,0.0,0.0,220.879908,53.238744,623.809054305,610.282775982,4.83426,8.69201832286
 03/23  21:00:00,117.73742339,0.0,0.0,0.0,43.513341876,52.539744,22.1979432362,0.0,4.83426,17.3636832362
 03/23  22:00:00,117.501421229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.583739734,0.0,0.0,0.0,43.513341876,52.539744,13.4722851838,0.0,4.83426,8.63802518377
 03/23  24:00:00,117.551067516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.560915569,0.0,0.0,0.0,43.513341876,52.539744,13.4561521894,0.0,4.83426,8.62189218937
 03/24  02:00:00,117.557372003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.540954258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.657119444,0.0,0.0,0.0,43.513341876,52.539744,13.4559109263,0.0,4.83426,8.62165092626
 03/24  05:00:00,119.319776124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,193.912799554,72.5417325835,0.0,0.0,43.513341876,53.238744,1743.67773929,1738.82347929,4.83426,0.02
 03/24  07:00:00,353.477174374,72.5417325835,0.0,0.0,220.879908,53.238744,1615.18462897,1583.91299311,4.83426,26.4373758521
 03/24  08:00:00,444.947584363,72.5417325835,0.00237601262152,0.0,220.879908,145.652643033,1169.58326057,1097.79434194,36.25695,35.5319686375
 03/24  09:00:00,443.771541627,72.5417325835,0.00229384222492,0.0,220.879908,145.652643033,762.723967611,672.499462848,36.25695,53.967554763
 03/24  10:00:00,449.701007023,72.6045586008,0.00139363179255,0.0,220.879908,151.653867033,595.133459301,501.743843818,48.3426,45.0470154836
 03/24  11:00:00,451.037092871,73.0408354128,0.0,0.0,220.879908,151.653867033,453.668605082,351.020958417,48.3426,54.3050466649
 03/24  12:00:00,450.730013991,73.6764025157,0.0,0.0,220.879908,151.653867033,356.907966337,245.003235634,48.3426,63.5621307031
 03/24  13:00:00,444.699529212,73.6044674453,0.0,0.0,220.879908,145.652643033,364.539511463,285.77070654,24.1713,54.5975049228
 03/24  14:00:00,444.609333849,73.5296139956,0.0,0.0,220.879908,145.652643033,392.364071644,314.191941374,24.1713,54.0008302706
 03/24  15:00:00,436.78016527,73.5652824386,0.0,0.0,220.879908,137.835547516,323.327403412,264.400807336,4.83426,54.0923360762
 03/24  16:00:00,430.769440581,72.6256273514,0.0,0.0,220.879908,133.019064,150.737558037,110.152918425,4.83426,35.7503796123
 03/24  17:00:00,350.892240533,72.543508791,0.0,0.0,220.879908,53.238744,204.733049958,155.217082627,4.83426,44.6817073311
 03/24  18:00:00,350.892476876,72.5417325835,0.0,0.0,220.879908,53.238744,244.089738357,194.376942895,4.83426,44.8785354628
 03/24  19:00:00,365.822042901,72.5417325835,0.0,0.0,220.879908,53.238744,337.796991636,315.574387994,4.83426,17.3883436424
 03/24  20:00:00,368.834470837,72.5417325835,0.0,0.0,220.879908,53.238744,405.337758805,391.812600805,4.83426,8.69089800055
 03/24  21:00:00,117.551654428,0.0,0.0,0.0,43.513341876,52.539744,13.5257637039,0.0,4.83426,8.69150370386
 03/24  22:00:00,117.627411917,0.0,0.0,0.0,43.513341876,52.539744,13.4833312089,0.0,4.83426,8.64907120894
 03/24  23:00:00,118.647796894,0.0,0.0,0.0,43.513341876,52.539744,13.4722984869,0.0,4.83426,8.6380384869
 03/24  24:00:00,117.648342713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.639926743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.634330461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.627804545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.075595919,0.0,0.0,0.0,43.513341876,52.539744,13.4478149272,0.0,4.83426,8.61355492716
 03/25  05:00:00,118.061235811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.08489748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,100.016395936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,99.988414548,0.0,0.0,0.0,43.513341876,52.539744,13.4477527959,0.0,4.83426,8.61349279585
 03/25  09:00:00,100.001518521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.002532671,0.0,0.0,0.0,43.513341876,52.539744,22.2995481231,0.0,4.83426,17.4652881231
 03/25  11:00:00,100.905618819,0.0,0.0,0.0,43.513341876,52.539744,13.4979108991,0.0,4.83426,8.66365089908
 03/25  12:00:00,99.976494688,0.0,0.0,0.0,43.513341876,52.539744,13.4960517599,0.0,4.83426,8.66179175992
 03/25  13:00:00,100.059923298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.093139675,0.0,0.0,0.0,43.513341876,52.539744,13.4897697536,0.0,4.83426,8.65550975359
 03/25  15:00:00,100.082628993,0.0,0.0,0.0,43.513341876,52.539744,13.4892982281,0.0,4.83426,8.65503822808
 03/25  16:00:00,99.8913944193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.888888031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.8844584577,0.0,0.0,0.0,43.513341876,52.539744,13.4479342903,0.0,4.83426,8.61367429027
 03/25  19:00:00,115.234903435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.169278669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,117.943558714,0.0,0.0,0.0,43.513341876,52.539744,40.2043165456,0.0,4.83426,35.3700565456
 03/25  22:00:00,117.581638377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.516708353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.564038298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.560563459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.557195568,0.0,0.0,0.0,43.513341876,52.539744,13.447768389,0.0,4.83426,8.61350838896
 03/26  03:00:00,117.55362297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,117.965857938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,117.925180431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,117.937959148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,99.8671957079,0.0,0.0,0.0,43.513341876,52.539744,13.4479323642,0.0,4.83426,8.61367236424
 03/26  08:00:00,99.8693165224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,99.9110116777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,99.9188039898,0.0,0.0,0.0,43.513341876,52.539744,22.2975322942,0.0,4.83426,17.4632722942
 03/26  11:00:00,100.821663367,0.0,0.0,0.0,43.513341876,52.539744,13.4977182232,0.0,4.83426,8.66345822323
 03/26  12:00:00,99.8665156601,0.0,0.0,0.0,43.513341876,52.539744,13.4981705051,0.0,4.83426,8.66391050511
 03/26  13:00:00,99.9389061035,0.0,0.0,0.0,43.513341876,52.539744,13.4975563624,0.0,4.83426,8.66329636243
 03/26  14:00:00,99.9729087985,0.0,0.0,0.0,43.513341876,52.539744,13.4893537255,0.0,4.83426,8.65509372551
 03/26  15:00:00,99.9557584566,0.0,0.0,0.0,43.513341876,52.539744,13.4897967033,0.0,4.83426,8.65553670335
 03/26  16:00:00,99.7667852889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.7743620615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.7721995559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,115.137443324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.095775247,0.0,0.0,0.0,43.513341876,52.539744,13.4478759054,0.0,4.83426,8.61361590545
 03/26  21:00:00,117.895137746,0.0,0.0,0.0,43.513341876,52.539744,31.3654150693,0.0,4.83426,26.5311550693
 03/26  22:00:00,117.555999237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.483586219,0.0,0.0,0.0,43.513341876,52.539744,13.4479188724,0.0,4.83426,8.61365887242
 03/26  24:00:00,117.555114768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.553774242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,118.978565464,1.42377516238,0.0,0.0,43.513341876,52.539744,5.93742995409,1.08316995409,4.83426,0.02
 03/27  03:00:00,118.753956047,1.19968519829,0.0,0.0,43.513341876,52.539744,14.3348358522,0.878975264296,4.83426,8.62160058795
 03/27  04:00:00,120.162388624,2.19125972142,0.0,0.0,43.513341876,52.539744,6.57690524945,1.72264524945,4.83426,0.02
 03/27  05:00:00,120.237673786,2.31708112989,0.0,0.0,43.513341876,52.539744,6.90236169587,2.04810169587,4.83426,0.02
 03/27  06:00:00,192.950395744,72.5417325835,0.0,0.0,43.513341876,53.238744,1676.97608019,1663.52012096,4.83426,8.62169923397
 03/27  07:00:00,351.904343439,72.5417325835,0.0,0.0,220.879908,53.238744,1348.01713112,1316.75038667,4.83426,26.4324844491
