Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  08:00:00,444.08921578,72.5417325835,0.00269380237191,0.0,220.879908,145.652643033,1137.87690795,1066.09431206,36.25695,35.525645885
 03/27  09:00:00,444.112840528,72.5417325835,0.00222274806322,0.0,220.879908,145.652643033,1072.60197955,991.381129532,36.25695,44.9639000205
 03/27  10:00:00,449.93083445,72.5417325835,0.00165094740434,0.0,220.879908,151.653867033,939.927662662,837.553434469,48.3426,54.0316281932
 03/27  11:00:00,450.786104017,72.5417325835,0.0,0.0,220.879908,151.653867033,831.066305091,728.460350392,48.3426,54.2633546986
 03/27  12:00:00,449.822109839,72.5417325835,0.0,0.0,220.879908,151.653867033,828.030629565,725.226787194,48.3426,54.4612423708
 03/27  13:00:00,443.853018274,72.5417325835,0.0,0.0,220.879908,145.652643033,837.02179245,749.175616936,24.1713,63.6748755136
 03/27  14:00:00,443.838393138,72.5417325835,0.0,0.0,220.879908,145.652643033,811.120209581,741.961884892,24.1713,44.9870246892
 03/27  15:00:00,435.970008934,72.5417325835,0.0,0.0,220.879908,137.835547516,747.162827874,688.240694601,4.83426,54.0878732726
 03/27  16:00:00,430.911073829,72.5417325835,0.0,0.0,220.879908,133.019064,619.178413401,569.671647031,4.83426,44.6725063696
 03/27  17:00:00,351.125270061,72.5417325835,0.0,0.0,220.879908,53.238744,687.352270383,646.775654482,4.83426,35.7423559016
 03/27  18:00:00,351.129338596,72.5417325835,0.0,0.0,220.879908,53.238744,703.702572543,654.005694598,4.83426,44.8626179445
 03/27  19:00:00,366.5358744,72.5417325835,0.0,0.0,220.879908,53.238744,742.125459145,719.904354697,4.83426,17.3868444481
 03/27  20:00:00,369.643650644,72.5417325835,0.0,0.0,220.879908,53.238744,840.066599235,826.541940894,4.83426,8.69039834061
 03/27  21:00:00,117.732507053,0.0,0.0,0.0,43.513341876,52.539744,13.526047285,0.0,4.83426,8.69178728505
 03/27  22:00:00,117.517758702,0.0,0.0,0.0,43.513341876,52.539744,13.4845385407,0.0,4.83426,8.65027854075
 03/27  23:00:00,118.574402017,0.0,0.0,0.0,43.513341876,52.539744,13.4722284436,0.0,4.83426,8.63796844359
 03/27  24:00:00,117.572989959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.571132615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.552650692,0.0,0.0,0.0,43.513341876,52.539744,13.4559954195,0.0,4.83426,8.62173541953
 03/28  03:00:00,117.511550295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.610285845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.270101407,0.0,0.0,0.0,43.513341876,52.539744,13.4557098671,0.0,4.83426,8.62144986709
 03/28  06:00:00,195.269833769,72.5417325835,0.0,0.0,43.513341876,53.238744,2054.46356391,2049.60930391,4.83426,0.02
 03/28  07:00:00,353.696792147,72.5417325835,0.0,0.0,220.879908,53.238744,1677.14302647,1645.8810888,4.83426,26.4276776724
 03/28  08:00:00,445.299259254,72.5417325835,0.00149987311719,0.0,220.879908,145.652643033,1264.8151475,1193.03367573,36.25695,35.5245217668
 03/28  09:00:00,444.297257648,72.5417325835,0.00215177299957,0.0,220.879908,145.652643033,1016.97745351,935.76690838,36.25695,44.95359513
 03/28  10:00:00,449.915798699,72.5417325835,0.00141810801693,0.0,220.879908,151.653867033,862.032843614,759.653026422,48.3426,54.0372171916
 03/28  11:00:00,450.7871807,72.5504667813,0.0,0.0,220.879908,151.653867033,762.199656981,659.588807154,48.3426,54.2682498269
 03/28  12:00:00,450.072389469,72.8352126892,0.0,0.0,220.879908,151.653867033,712.267018638,609.457514285,48.3426,54.4669043524
 03/28  13:00:00,444.767978237,73.5374008075,0.0,0.0,220.879908,145.652643033,645.905749935,558.076086316,24.1713,63.6583636184
 03/28  14:00:00,445.245568777,74.0751809662,0.0,0.0,220.879908,145.652643033,545.836196114,476.689641928,24.1713,44.9752541862
 03/28  15:00:00,437.549546031,74.2909900829,0.0,0.0,220.879908,137.835547516,404.502993913,345.577886407,4.83426,54.0908475056
 03/28  16:00:00,431.114779722,72.9615465316,0.0,0.0,220.879908,133.019064,207.543063653,158.038510282,4.83426,44.670293371
 03/28  17:00:00,350.981266844,72.6276236879,0.0,0.0,220.879908,53.238744,241.564127154,200.994423664,4.83426,35.7354434903
 03/28  18:00:00,350.975487418,72.6049483382,0.0,0.0,220.879908,53.238744,343.412875139,284.748251453,4.83426,53.830363686
 03/28  19:00:00,365.866449742,72.57152319,0.0,0.0,220.879908,53.238744,372.563203033,359.026809472,4.83426,8.70213356153
 03/28  20:00:00,368.917758762,72.5441589644,0.0,0.0,220.879908,53.238744,537.391297224,523.865925799,4.83426,8.69111142519
 03/28  21:00:00,117.461816878,0.0,0.0,0.0,43.513341876,52.539744,22.1959339228,0.0,4.83426,17.3616739228
 03/28  22:00:00,117.529277999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.604964246,0.0,0.0,0.0,43.513341876,52.539744,13.4723291075,0.0,4.83426,8.63806910752
 03/28  24:00:00,117.602077649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.613327566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.608269319,0.0,0.0,0.0,43.513341876,52.539744,13.4560127527,0.0,4.83426,8.62175275273
 03/29  03:00:00,117.601913402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.037481053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,118.039565085,0.0,0.0,0.0,43.513341876,52.539744,13.4557149464,0.0,4.83426,8.62145494644
 03/29  06:00:00,188.752180675,72.5417325835,0.0,0.0,43.513341876,53.238744,1109.90183584,1105.04757584,4.83426,0.02
 03/29  07:00:00,351.332627122,72.5417325835,0.0,0.0,220.879908,53.238744,981.120533651,949.857228763,4.83426,26.4290448885
 03/29  08:00:00,443.711957098,72.5417325835,0.00181949421484,0.0,220.879908,145.652643033,813.425917406,741.648707227,36.25695,35.520260179
 03/29  09:00:00,443.713683821,72.5417325835,0.00240161197535,0.0,220.879908,145.652643033,725.460604019,635.266984425,36.25695,53.9366695939
 03/29  10:00:00,449.726799763,72.5997111442,0.00189053228853,0.0,220.879908,151.653867033,578.227070544,484.852660652,48.3426,45.0318098914
 03/29  11:00:00,451.150960829,73.1132591065,0.0,0.0,220.879908,151.653867033,390.9373284,288.329294203,48.3426,54.265434197
 03/29  12:00:00,496.10071822,74.1618813972,44.0536921744,0.0,220.879908,151.653867033,256.177487082,153.371324441,48.3426,54.4635626411
 03/29  13:00:00,550.925805278,75.6554288617,102.082724115,0.0,220.879908,145.652643033,186.585953498,98.7723337547,24.1713,63.6423197428
 03/29  14:00:00,593.191688023,77.217024555,142.216920725,0.0,220.879908,145.652643033,109.540507635,40.3986297533,24.1713,44.9705778817
 03/29  15:00:00,621.189819064,78.1774971559,176.933277354,0.0,220.879908,137.835547516,72.5004636374,13.5791333793,4.83426,54.0870702581
 03/29  16:00:00,625.05839594,75.0236740207,188.69483909,0.0,220.879908,133.019064,58.8766713351,9.37491129745,4.83426,44.6675000377
 03/29  17:00:00,513.227065763,73.5045631571,158.309143609,0.0,220.879908,53.238744,55.5584321047,14.9899741946,4.83426,35.7341979101
 03/29  18:00:00,459.709196589,73.1442124092,105.93140666,0.0,220.879908,53.238744,98.4645811455,39.8052247335,4.83426,53.825096412
 03/29  19:00:00,418.358500366,72.8538318894,53.489311084,0.0,220.879908,53.238744,87.3479342302,73.809865801,4.83426,8.70380842924
 03/29  20:00:00,372.122703884,72.6857860693,2.59697894803,0.0,220.879908,53.238744,175.049624689,161.524541017,4.83426,8.69082367257
 03/29  21:00:00,118.021752514,0.0,0.0,0.0,43.513341876,52.539744,22.1960440494,0.0,4.83426,17.3617840494
 03/29  22:00:00,117.781601249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.747386983,0.0,0.0,0.0,43.513341876,52.539744,13.4721073473,0.0,4.83426,8.63784734726
 03/29  24:00:00,117.83423917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.834041332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.82857213,0.0,0.0,0.0,43.513341876,52.539744,13.4558104562,0.0,4.83426,8.62155045624
 03/30  03:00:00,117.859100632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.336612274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.326249274,0.0,0.0,0.0,43.513341876,52.539744,13.4558700617,0.0,4.83426,8.62161006167
 03/30  06:00:00,238.990519303,72.5417325835,49.5277422209,0.0,43.513341876,53.238744,376.469284709,371.615024709,4.83426,0.02
 03/30  07:00:00,396.339633366,72.5417325835,44.3208602358,0.0,220.879908,53.238744,364.163484233,332.902208308,4.83426,26.427015925
 03/30  08:00:00,472.11712399,72.6400358245,27.830348042,0.0,220.879908,145.652643033,298.948534841,227.170963956,36.25695,35.5206208855
 03/30  09:00:00,488.511480944,72.9973131518,43.5127488677,0.0,220.879908,145.652643033,266.566030675,185.101764915,36.25695,45.2073157605
 03/30  10:00:00,541.406727926,73.8154911964,88.654341385,0.0,220.879908,151.653867033,219.078136352,116.969524306,48.3426,53.7660120458
 03/30  11:00:00,532.34206048,75.2235008888,77.6527201053,0.0,220.879908,151.653867033,169.919664994,67.3190041105,48.3426,54.258060883
 03/30  12:00:00,577.239703024,77.554733163,121.056890556,0.0,220.879908,151.653867033,134.881294966,32.0856076893,48.3426,54.4530872768
 03/30  13:00:00,655.055697061,80.1367840703,201.871768276,0.0,220.879908,145.652643033,90.4892156503,2.67450841517,24.1713,63.6434072351
 03/30  14:00:00,711.305100103,81.8313165578,256.278917326,0.0,220.879908,145.652643033,69.1401697579,0.0,24.1713,44.9688697579
 03/30  15:00:00,753.356608919,82.3316296914,305.464919658,0.0,220.879908,137.835547516,59.4542482576,0.544560606815,4.83426,54.0754276508
 03/30  16:00:00,748.450383995,77.6459599803,310.226587298,0.0,220.879908,133.019064,49.5044736598,0.0107883739886,4.83426,44.6594252858
 03/30  17:00:00,589.918081129,74.8125028906,234.575504779,0.0,220.879908,53.238744,42.3020765164,1.73299996807,4.83426,35.7348165483
 03/30  18:00:00,545.450762525,74.2303692639,190.851336127,0.0,220.879908,53.238744,54.5649332737,4.88018275179,4.83426,44.8504905219
 03/30  19:00:00,459.429851437,73.5316675882,94.0162398239,0.0,220.879908,53.238744,74.263565466,52.0427416266,4.83426,17.3865638394
 03/30  20:00:00,419.622300959,73.1026309623,49.1219330948,0.0,220.879908,53.238744,98.1959711174,84.6730536691,4.83426,8.68865744837
 03/30  21:00:00,118.071871763,0.0,0.0,0.0,43.513341876,52.539744,13.524562905,0.0,4.83426,8.69030290496
 03/30  22:00:00,117.789683356,0.0,0.0,0.0,43.513341876,52.539744,13.4840733327,0.0,4.83426,8.64981333275
 03/30  23:00:00,118.761162079,0.0,0.0,0.0,43.513341876,52.539744,13.4717967585,0.0,4.83426,8.63753675848
 03/30  24:00:00,117.827598071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.840536835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.830042343,0.0,0.0,0.0,43.513341876,52.539744,13.4556202829,0.0,4.83426,8.62136028291
 03/31  03:00:00,117.864381132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.064426223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.602281447,0.0,0.0,0.0,43.513341876,52.539744,13.4556674828,0.0,4.83426,8.62140748279
 03/31  06:00:00,189.087863416,72.5417325835,0.00251461821055,0.0,43.513341876,53.238744,633.770040628,628.915780628,4.83426,0.02
 03/31  07:00:00,351.125417228,72.5417325835,0.0,0.0,220.879908,53.238744,520.955322811,489.690821787,4.83426,26.4302410241
 03/31  08:00:00,443.829453664,72.760148477,0.00218914781291,0.0,220.879908,145.652643033,426.019271106,354.247601569,36.25695,35.5147195371
 03/31  09:00:00,444.496418684,73.3579254264,0.00298329734797,0.0,220.879908,145.652643033,385.99305947,304.792401462,36.25695,44.9437080079
 03/31  10:00:00,451.083657396,73.9367420865,0.00203608570631,0.0,220.879908,151.653867033,366.694311785,264.336783302,48.3426,54.0149284835
 03/31  11:00:00,476.721316021,74.5753664241,23.7584533653,0.0,220.879908,151.653867033,287.735914921,185.150136351,48.3426,54.2431785699
 03/31  12:00:00,493.059531551,75.1863810077,40.0556003417,0.0,220.879908,151.653867033,257.501120754,154.721035622,48.3426,54.4374851314
 03/31  13:00:00,480.589731165,75.5267000464,33.245932015,0.0,220.879908,145.652643033,266.210120662,178.39539681,24.1713,63.6434238526
 03/31  14:00:00,461.754967607,75.8783542107,14.4014989554,0.0,220.879908,145.652643033,270.333776557,201.193269811,24.1713,44.9692067466
 03/31  15:00:00,438.980395118,75.6555251577,0.0,0.0,220.879908,137.835547516,286.360205624,227.46191925,4.83426,54.0640263746
 03/31  16:00:00,431.430747565,73.1696313152,0.0,0.0,220.879908,133.019064,230.029155795,189.468062984,4.83426,35.7268328111
 03/31  17:00:00,351.12426095,72.6296407313,0.0,0.0,220.879908,53.238744,393.130056556,343.637122569,4.83426,44.6586739874
 03/31  18:00:00,351.092290681,72.5814850535,0.0,0.0,220.879908,53.238744,432.87612779,383.192143317,4.83426,44.8497244738
 03/31  19:00:00,362.995141124,72.5457111809,0.0,0.0,220.879908,53.238744,462.312688275,440.093400828,4.83426,17.3850274472
 03/31  20:00:00,368.972727143,72.5417325835,0.0,0.0,220.879908,53.238744,499.302383737,485.777341431,4.83426,8.69078230621
 03/31  21:00:00,117.625108111,0.0,0.0,0.0,43.513341876,52.539744,13.5240537329,0.0,4.83426,8.6897937329
 03/31  22:00:00,117.718018046,0.0,0.0,0.0,43.513341876,52.539744,13.4837863059,0.0,4.83426,8.64952630592
 03/31  23:00:00,118.723214206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.843344315,0.0,0.0,0.0,43.513341876,52.539744,13.4558847987,0.0,4.83426,8.62162479873
 04/01  01:00:00,117.880121111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.914770877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.952752428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.482604904,0.0,0.0,0.0,43.513341876,52.539744,13.447594758,0.0,4.83426,8.61333475803
 04/01  05:00:00,118.465365833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,115.506199611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,100.446257275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.477757208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.539485213,0.0,0.0,0.0,43.513341876,52.539744,13.455807546,0.0,4.83426,8.62154754598
 04/01  10:00:00,100.547438484,0.0,0.0,0.0,43.513341876,52.539744,22.2950269835,0.0,4.83426,17.4607669835
 04/01  11:00:00,101.321983489,0.0,0.0,0.0,43.513341876,52.539744,13.4969418596,0.0,4.83426,8.66268185959
 04/01  12:00:00,100.489803456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.541297736,0.0,0.0,0.0,43.513341876,52.539744,13.4891502083,0.0,4.83426,8.65489020828
 04/01  14:00:00,100.49041998,0.0,0.0,0.0,43.513341876,52.539744,13.488585665,0.0,4.83426,8.65432566497
 04/01  15:00:00,100.402155794,0.0,0.0,0.0,43.513341876,52.539744,13.4889380533,0.0,4.83426,8.65467805334
 04/01  16:00:00,100.20599618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.219296215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,100.218021788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,112.660903664,0.0,0.0,0.0,43.513341876,52.539744,13.4476709696,0.0,4.83426,8.61341096955
 04/01  20:00:00,118.602629089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.342400692,0.0,0.0,0.0,43.513341876,52.539744,31.3554647693,0.0,4.83426,26.5212047693
 04/01  22:00:00,117.94977852,0.0,0.0,0.0,43.513341876,52.539744,13.4476141927,0.0,4.83426,8.61335419274
 04/01  23:00:00,118.779530437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.878895602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.850270104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.847611817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.827469412,0.0,0.0,0.0,43.513341876,52.539744,13.4476945439,0.0,4.83426,8.61343454393
 04/02  04:00:00,118.258705953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.227567604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,115.262764633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.222295559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.278658554,0.0,0.0,0.0,43.513341876,52.539744,13.455643982,0.0,4.83426,8.62138398197
 04/02  09:00:00,100.418297688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.498838972,0.0,0.0,0.0,43.513341876,52.539744,22.2939130217,0.0,4.83426,17.4596530217
 04/02  11:00:00,101.319794198,0.0,0.0,0.0,43.513341876,52.539744,13.4967465835,0.0,4.83426,8.66248658349
 04/02  12:00:00,100.444733734,0.0,0.0,0.0,43.513341876,52.539744,13.4970923183,0.0,4.83426,8.66283231834
 04/02  13:00:00,100.507892099,0.0,0.0,0.0,43.513341876,52.539744,13.4963923128,0.0,4.83426,8.66213231281
 04/02  14:00:00,100.566295957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,135.318164939,1.14111188608,33.1150179268,0.0,43.513341876,52.539744,13.4888516342,0.0,4.83426,8.65459163425
 04/02  16:00:00,138.8532728,1.18016076089,36.8469501104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,160.284983877,1.92860238657,57.3486165267,0.0,43.513341876,52.539744,13.4476003297,0.0,4.83426,8.61334032973
 04/02  18:00:00,136.2446448,1.31399214178,34.2756456494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,112.569695492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.432438717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.176420839,0.0,0.0,0.0,43.513341876,52.539744,40.1863066777,0.0,4.83426,35.3520466777
 04/02  22:00:00,117.782614196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.644079158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.732939646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.73439102,0.0,0.0,0.0,43.513341876,52.539744,13.4555835694,0.0,4.83426,8.62132356936
 04/03  02:00:00,117.734450459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.734166773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.14926293,0.0,0.0,0.0,43.513341876,52.539744,13.4555892796,0.0,4.83426,8.62132927961
 04/03  05:00:00,118.099023077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,188.524937385,72.5417325835,0.00152196587732,0.0,43.513341876,53.238744,928.141013683,923.286753683,4.83426,0.02
 04/03  07:00:00,351.172102263,72.5417325835,0.0,0.0,220.879908,53.238744,782.358821326,751.101011112,4.83426,26.4235502142
 04/03  08:00:00,443.600854657,72.5499365314,0.00201091724647,0.0,220.879908,145.652643033,566.005672106,494.244366004,36.25695,35.5043561018
 04/03  09:00:00,443.837359041,72.7451210556,0.00253904680483,0.0,220.879908,145.652643033,459.204414436,371.956934638,36.25695,50.990529798
 04/03  10:00:00,457.712994799,73.2698748451,7.23295597816,0.0,220.879908,151.653867033,341.127616194,244.854401583,48.3426,47.9306146113
 04/03  11:00:00,479.777417031,74.3836471182,26.9843811082,0.0,220.879908,151.653867033,259.466702213,156.894028226,48.3426,54.2300739862
 04/03  12:00:00,500.56152223,76.1389519621,46.6422622065,0.0,220.879908,151.653867033,224.386687243,121.62198364,48.3426,54.4221036024
 04/03  13:00:00,540.64950964,78.2041867685,90.2058455453,0.0,220.879908,145.652643033,171.099448715,83.3106923825,24.1713,63.6174563325
 04/03  14:00:00,576.659662901,79.7959494295,124.458027709,0.0,220.879908,145.652643033,124.68540856,55.5583929911,24.1713,44.9557155691
 04/03  15:00:00,613.430653425,81.2054165964,167.438090527,0.0,220.879908,137.835547516,78.773650766,19.8945266717,4.83426,54.0448640944
 04/03  16:00:00,617.519865822,76.8186702404,180.874524468,0.0,220.879908,133.019064,51.4557243727,10.9030392748,4.83426,35.7184250978
 04/03  17:00:00,491.366407187,74.4141927216,137.168435754,0.0,220.879908,53.238744,75.7191134169,26.2370965127,4.83426,44.6477569043
 04/03  18:00:00,439.473731956,73.8441311482,86.2348803041,0.0,220.879908,53.238744,103.798267517,54.1259147515,4.83426,44.8380927652
 04/03  19:00:00,409.726834084,73.3550479022,45.0066902585,0.0,220.879908,53.238744,90.7253912353,77.1883848327,4.83426,8.70274640264
 04/03  20:00:00,372.668889103,73.0089645114,2.89154816602,0.0,220.879908,53.238744,175.199007669,153.005347503,4.83426,17.359400166
 04/03  21:00:00,117.97932883,0.0,0.0,0.0,43.513341876,52.539744,13.5239072011,0.0,4.83426,8.68964720109
 04/03  22:00:00,117.740537493,0.0,0.0,0.0,43.513341876,52.539744,13.4840253836,0.0,4.83426,8.64976538365
 04/03  23:00:00,118.721960642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.781804574,0.0,0.0,0.0,43.513341876,52.539744,13.4556925602,0.0,4.83426,8.62143256017
 04/04  01:00:00,117.7830509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.778502002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.778058227,0.0,0.0,0.0,43.513341876,52.539744,13.4556746401,0.0,4.83426,8.62141464008
 04/04  04:00:00,119.890535116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.553803975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,189.150503289,72.5417325835,0.00201131680935,0.0,43.513341876,53.238744,830.408437407,825.554177407,4.83426,0.02
 04/04  07:00:00,351.20547901,72.5417325835,0.0,0.0,220.879908,53.238744,835.498467525,796.378403765,4.83426,34.2858037605
 04/04  08:00:00,443.71031763,72.5668791682,0.00169808640648,0.0,220.879908,145.652643033,746.188604511,682.354172192,36.25695,27.5774823197
 04/04  09:00:00,443.875059383,72.6672577567,0.00206008887458,0.0,220.879908,145.652643033,763.488721237,673.316669105,36.25695,53.915102132
 04/04  10:00:00,450.041811173,72.8478005255,0.00160574188657,0.0,220.879908,151.653867033,707.054175255,613.713266004,48.3426,44.9983092508
 04/04  11:00:00,451.191331978,73.0715079048,0.0,0.0,220.879908,151.653867033,645.894260983,543.318044084,48.3426,54.2336168986
 04/04  12:00:00,450.43906037,73.2539679278,0.0,0.0,220.879908,151.653867033,644.926200389,542.157529585,48.3426,54.4260708033
 04/04  13:00:00,444.721034962,73.5213909735,0.0,0.0,220.879908,145.652643033,609.486055177,521.721603559,24.1713,63.5931516178
 04/04  14:00:00,444.921565966,73.7486755789,0.0,0.0,220.879908,145.652643033,556.982537836,487.864937018,24.1713,44.9463008178
 04/04  15:00:00,437.264881165,73.9777678072,0.0,0.0,220.879908,137.835547516,449.637807584,390.75901438,4.83426,54.0445332036
 04/04  16:00:00,430.808491935,72.6020980086,0.0,0.0,220.879908,133.019064,316.044781104,275.492267206,4.83426,35.7182538979
 04/04  17:00:00,351.015146569,72.5417325835,0.0,0.0,220.879908,53.238744,529.654889678,480.180826176,4.83426,44.6398035023
 04/04  18:00:00,351.065079115,72.5417325835,0.0,0.0,220.879908,53.238744,602.929483725,553.262568065,4.83426,44.8326556607
 04/04  19:00:00,363.023434354,72.5417325835,0.0,0.0,220.879908,53.238744,632.368136286,610.150542806,4.83426,17.3833334809
 04/04  20:00:00,369.083918987,72.5417325835,0.0,0.0,220.879908,53.238744,722.429022987,708.904810648,4.83426,8.68995233873
 04/04  21:00:00,117.472575173,0.0,0.0,0.0,43.513341876,52.539744,13.5231794559,0.0,4.83426,8.68891945593
 04/04  22:00:00,117.559989391,0.0,0.0,0.0,43.513341876,52.539744,13.4831973202,0.0,4.83426,8.64893732015
 04/04  23:00:00,118.610253927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.618534779,0.0,0.0,0.0,43.513341876,52.539744,13.4554763812,0.0,4.83426,8.6212163812
 04/05  01:00:00,117.629033523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.625941862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.622347055,0.0,0.0,0.0,43.513341876,52.539744,13.4554476345,0.0,4.83426,8.62118763445
 04/05  04:00:00,118.048017649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.01760771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,186.023427508,72.5417325835,0.00122523028556,0.0,43.513341876,53.238744,1298.91331024,1285.45788217,4.83426,8.62116807964
 04/05  07:00:00,351.576812442,72.5417325835,0.0,0.0,220.879908,53.238744,1137.03544842,1105.78455224,4.83426,26.416636176
 04/05  08:00:00,443.911370676,72.5417325835,0.00150104741124,0.0,220.879908,145.652643033,946.348034468,874.593728428,36.25695,35.4973560405
 04/05  09:00:00,443.782796798,72.5417325835,0.00205773778656,0.0,220.879908,145.652643033,786.446106334,705.258769616,36.25695,44.9303867183
 04/05  10:00:00,449.753959891,72.566674747,0.0013194723751,0.0,220.879908,151.653867033,724.092306007,630.761655129,48.3426,44.9880508773
 04/05  11:00:00,450.820065523,72.7074667418,0.0,0.0,220.879908,151.653867033,653.202143282,550.627083571,48.3426,54.2324597114
 04/05  12:00:00,450.236406308,73.1350467933,0.0,0.0,220.879908,151.653867033,534.696547832,422.865603766,48.3426,63.4883440664
 04/05  13:00:00,444.910439991,73.7890727914,0.0,0.0,220.879908,145.652643033,463.295382594,384.622020421,24.1713,54.502062173
 04/05  14:00:00,445.758413588,74.6534923814,0.0,0.0,220.879908,145.652643033,402.531056115,333.415570551,24.1713,44.9441855646
 04/05  15:00:00,438.370551594,75.1424846199,0.0,0.0,220.879908,137.835547516,263.5593229,204.683775452,4.83426,54.0412874479
 04/05  16:00:00,444.339401852,73.1551740381,12.8540699758,0.0,220.879908,133.019064,96.7561448012,48.3888608085,4.83426,43.5330239927
 04/05  17:00:00,377.283518861,72.6681653703,25.8846486159,0.0,220.879908,53.238744,128.629002471,86.9799096059,4.83426,36.8148328649
 04/05  18:00:00,375.562686464,72.6420216018,24.1893646097,0.0,220.879908,53.238744,141.18543075,91.5234680352,4.83426,44.8277027148
 04/05  19:00:00,365.663840319,72.5945658395,2.31311578949,0.0,220.879908,53.238744,183.555848027,161.338360387,4.83426,17.3832276391
 04/05  20:00:00,369.21036785,72.553599559,0.0,0.0,220.879908,53.238744,323.505810133,309.98163876,4.83426,8.68991137287
 04/05  21:00:00,117.854456073,0.0,0.0,0.0,43.513341876,52.539744,13.5231208045,0.0,4.83426,8.68886080451
 04/05  22:00:00,117.627324354,0.0,0.0,0.0,43.513341876,52.539744,13.4832179465,0.0,4.83426,8.64895794648
 04/05  23:00:00,118.647261156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.65731752,0.0,0.0,0.0,43.513341876,52.539744,13.455544749,0.0,4.83426,8.62128474895
 04/06  01:00:00,117.647632372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.62453099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.597893661,0.0,0.0,0.0,43.513341876,52.539744,13.455501533,0.0,4.83426,8.62124153298
 04/06  04:00:00,118.000121084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.945982711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,187.370224645,72.5417325835,0.00150016965847,0.0,43.513341876,53.238744,1728.62019595,1715.16472825,4.83426,8.62120770452
 04/06  07:00:00,351.913619045,72.5417325835,0.0,0.0,220.879908,53.238744,1179.64971178,1148.4002734,4.83426,26.41517838
 04/06  08:00:00,443.779028513,72.5417325835,0.00167518137138,0.0,220.879908,145.652643033,813.832578216,742.081086393,36.25695,35.4945418226
 04/06  09:00:00,443.701632344,72.5475602841,0.00222347704886,0.0,220.879908,145.652643033,664.154735223,582.972692966,36.25695,44.9250922578
 04/06  10:00:00,449.857521328,72.7483276785,0.00156334751692,0.0,220.879908,151.653867033,545.564917638,452.238822897,48.3426,44.9834947411
 04/06  11:00:00,451.308452023,73.2924062172,0.0,0.0,220.879908,151.653867033,455.582455475,353.015736916,48.3426,54.2241185595
 04/06  12:00:00,451.357778846,74.277408324,0.0,0.0,220.879908,151.653867033,365.625331884,261.782117473,48.3426,55.5006144111
 04/06  13:00:00,459.637479357,75.6703884463,12.6547775696,0.0,220.879908,145.652643033,281.738789706,195.08019952,24.1713,62.487290186
 04/06  14:00:00,492.878771052,76.8958921665,44.2299193322,0.0,220.879908,145.652643033,206.717285549,137.609086454,24.1713,44.9368990957
 04/06  15:00:00,507.358652844,77.6422302799,65.6449741103,0.0,220.879908,137.835547516,144.196467352,85.3308853861,4.83426,54.0313219656
 04/06  16:00:00,519.661303071,74.5832164622,85.8758129012,0.0,220.879908,133.019064,62.9576766617,22.4133107666,4.83426,35.7101058951
 04/06  17:00:00,448.937987863,73.3064308324,96.0746375751,0.0,220.879908,53.238744,90.1210384434,40.6523308768,4.83426,44.6344475666
 04/06  18:00:00,425.4568937,73.0083848176,73.1140766271,0.0,220.879908,53.238744,109.47981386,59.825775149,4.83426,44.8197787105
 04/06  19:00:00,389.861811432,72.7849558984,25.9675209285,0.0,220.879908,53.238744,107.141720752,93.6068246667,4.83426,8.70063608545
 04/06  20:00:00,369.33075492,72.6569027536,0.0,0.0,220.879908,53.238744,201.451429961,179.258561613,4.83426,17.3586083484
 04/06  21:00:00,117.911781088,0.0,0.0,0.0,43.513341876,52.539744,13.5234466724,0.0,4.83426,8.68918667243
 04/06  22:00:00,117.65620854,0.0,0.0,0.0,43.513341876,52.539744,13.4819408801,0.0,4.83426,8.6476808801
 04/06  23:00:00,118.664939154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.677978329,0.0,0.0,0.0,43.513341876,52.539744,13.4556025548,0.0,4.83426,8.62134255475
 04/07  01:00:00,117.671412076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.649337634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.624794187,0.0,0.0,0.0,43.513341876,52.539744,13.455541599,0.0,4.83426,8.62128159899
 04/07  04:00:00,119.721797055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.371776348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,188.13905398,72.5417325835,0.00175915441464,0.0,43.513341876,53.238744,1674.82744341,1669.97318341,4.83426,0.02
 04/07  07:00:00,352.547483692,72.5417325835,0.0,0.0,220.879908,53.238744,1289.07588618,1257.82067608,4.83426,26.420950101
 04/07  08:00:00,443.856784876,72.5417325835,0.00268761117266,0.0,220.879908,145.652643033,808.444109761,736.688914222,36.25695,35.4982455391
 04/07  09:00:00,443.700569936,72.6186013763,0.0025596941604,0.0,220.879908,145.652643033,505.606775176,415.455425729,36.25695,53.8943994462
 04/07  10:00:00,450.079004954,72.9976037501,0.00161742002343,0.0,220.879908,151.653867033,371.49686106,278.166131016,48.3426,44.9881300439
 04/07  11:00:00,481.892123605,73.9166786002,29.5364483529,0.0,220.879908,151.653867033,255.803845073,153.254170951,48.3426,54.2070741217
 04/07  12:00:00,531.915240254,75.5504337162,78.220631892,0.0,220.879908,151.653867033,183.832664558,81.0948692215,48.3426,54.3951953365
 04/07  13:00:00,607.366355245,77.7147781316,156.858552042,0.0,220.879908,145.652643033,105.001923082,17.2443012642,24.1713,63.5863218183
 04/07  14:00:00,712.163942,79.6676574201,259.168566964,0.0,220.879908,145.652643033,69.1105622739,0.0,24.1713,44.9392622739
 04/07  15:00:00,762.060059757,81.1587047857,315.258743638,0.0,220.879908,137.835547516,58.8514350527,0.0,4.83426,54.0171750527
 04/07  16:00:00,736.533121953,76.9350740909,299.092845785,0.0,220.879908,133.019064,40.5498830922,0.0111582071789,4.83426,35.704464885
 04/07  17:00:00,578.71029704,74.8953368506,223.411520457,0.0,220.879908,53.238744,52.1171159183,2.65328791114,4.83426,44.6295680072
 04/07  18:00:00,495.1656305,74.2848587388,141.041233422,0.0,220.879908,53.238744,74.911371822,25.26158724,4.83426,44.815524582
 04/07  19:00:00,448.033646566,73.602786536,83.1632235394,0.0,220.879908,53.238744,68.0868435855,54.5511454021,4.83426,8.70143818338
 04/07  20:00:00,432.840814021,73.2195856099,62.5290165019,0.0,220.879908,53.238744,87.6605072689,74.1374850223,4.83426,8.68876224666
 04/07  21:00:00,117.726784305,0.0,0.0,0.0,43.513341876,52.539744,22.1934359192,0.0,4.83426,17.3591759192
 04/07  22:00:00,117.781406556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.753148824,0.0,0.0,0.0,43.513341876,52.539744,13.471511521,0.0,4.83426,8.63725152103
 04/07  24:00:00,117.816496984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.817192633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.806232554,0.0,0.0,0.0,43.513341876,52.539744,13.4475005795,0.0,4.83426,8.61324057948
 04/08  03:00:00,117.79664297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.216147416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.17950732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,112.226159645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.161405611,0.0,0.0,0.0,43.513341876,52.539744,13.4475014988,0.0,4.83426,8.61324149878
 04/08  08:00:00,100.238544114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.308537668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.336200162,0.0,0.0,0.0,43.513341876,52.539744,22.2920411373,0.0,4.83426,17.4577811373
 04/08  11:00:00,101.177668704,0.0,0.0,0.0,43.513341876,52.539744,13.4957459469,0.0,4.83426,8.66148594687
 04/08  12:00:00,100.336062504,0.0,0.0,0.0,43.513341876,52.539744,13.4959933455,0.0,4.83426,8.66173334548
 04/08  13:00:00,100.444568388,0.0,0.0,0.0,43.513341876,52.539744,13.487691541,0.0,4.83426,8.65343154099
 04/08  14:00:00,100.504029202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,100.433002964,0.0,0.0,0.0,43.513341876,52.539744,13.4879289231,0.0,4.83426,8.65366892313
 04/08  16:00:00,100.248172466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,108.172128924,0.216453053399,7.5782552438,0.0,43.513341876,52.539744,13.4474198998,0.0,4.83426,8.61315989984
 04/08  18:00:00,138.010291336,1.11874776774,36.1928057345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,109.681929251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.542690451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.236952351,0.0,0.0,0.0,43.513341876,52.539744,40.1735331986,0.0,4.83426,35.3392731986
 04/08  22:00:00,117.853545399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.703755498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.808557367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.784281181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.765487875,0.0,0.0,0.0,43.513341876,52.539744,13.447407216,0.0,4.83426,8.61314721605
 04/09  03:00:00,117.752604948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.168234317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.126625201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,112.15874719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.071390143,0.0,0.0,0.0,43.513341876,52.539744,13.4473942321,0.0,4.83426,8.61313423213
 04/09  08:00:00,100.069191276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.091979671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.105072059,0.0,0.0,0.0,43.513341876,52.539744,22.2876883336,0.0,4.83426,17.4534283336
 04/09  11:00:00,100.955461431,0.0,0.0,0.0,43.513341876,52.539744,13.4960194602,0.0,4.83426,8.66175946015
 04/09  12:00:00,100.040079505,0.0,0.0,0.0,43.513341876,52.539744,13.4962519895,0.0,4.83426,8.66199198951
 04/09  13:00:00,100.111442493,0.0,0.0,0.0,43.513341876,52.539744,13.4954512382,0.0,4.83426,8.66119123818
 04/09  14:00:00,100.131157168,0.0,0.0,0.0,43.513341876,52.539744,13.4880509123,0.0,4.83426,8.6537909123
 04/09  15:00:00,100.103424423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,99.900405183,0.0,0.0,0.0,43.513341876,52.539744,13.4473779285,0.0,4.83426,8.61311792853
 04/09  17:00:00,99.8845623048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.8588096701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,109.237013201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.168697757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.95166094,0.0,0.0,0.0,43.513341876,52.539744,40.1686629303,0.0,4.83426,35.3344029303
 04/09  22:00:00,117.603178737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.533845054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.588238194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.583924198,0.0,0.0,0.0,43.513341876,52.539744,13.4552461471,0.0,4.83426,8.62098614711
 04/10  02:00:00,117.581081198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.580861519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.009623311,0.0,0.0,0.0,43.513341876,52.539744,13.4538391068,0.0,4.83426,8.61957910681
 04/10  05:00:00,117.982103669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,186.083912495,72.5417325835,0.0,0.0,43.513341876,53.238744,1253.72947762,1248.87521762,4.83426,0.02
 04/10  07:00:00,351.600584393,72.5417325835,0.0,0.0,220.879908,53.238744,1173.66770892,1142.42135848,4.83426,26.4120904381
 04/10  08:00:00,443.865911904,72.5417325835,0.0018928566714,0.0,220.879908,145.652643033,949.740317825,877.994516194,36.25695,35.4888516306
 04/10  09:00:00,443.740952576,72.5417325835,0.00287638430081,0.0,220.879908,145.652643033,750.002115861,668.847327865,36.25695,44.8978379962
 04/10  10:00:00,449.684969626,72.5417325835,0.00191447418132,0.0,220.879908,151.653867033,640.040622459,537.745023617,48.3426,53.9529988421
 04/10  11:00:00,450.572199499,72.5484581972,0.0,0.0,220.879908,151.653867033,516.617091187,414.104027067,48.3426,54.1704641203
 04/10  12:00:00,449.871904451,72.7851167852,0.0,0.0,220.879908,151.653867033,428.486133249,325.791109018,48.3426,54.3524242305
 04/10  13:00:00,444.534423398,73.4097894701,0.0,0.0,220.879908,145.652643033,389.333664238,310.686126636,24.1713,54.4762376014
 04/10  14:00:00,445.103642256,73.9970640001,0.0,0.0,220.879908,145.652643033,332.512883864,259.53413206,24.1713,48.807451804
 04/10  15:00:00,451.535609293,74.5861903881,13.5214730118,0.0,220.879908,137.835547516,202.246396598,147.299144967,4.83426,50.112991631
 04/10  16:00:00,456.798354871,73.1177174469,25.1429808091,0.0,220.879908,133.019064,85.2872563621,35.842721407,4.83426,44.6102749551
 04/10  17:00:00,358.331819733,72.7064988977,7.15403917887,0.0,220.879908,53.238744,147.507308522,106.980174644,4.83426,35.6928738775
 04/10  18:00:00,351.002907503,72.648658294,0.0,0.0,220.879908,53.238744,186.694428913,137.058331705,4.83426,44.8018372082
 04/10  19:00:00,360.31979227,72.5968773384,0.0,0.0,220.879908,53.238744,236.959880449,221.022834029,4.83426,11.1027864199
 04/10  20:00:00,369.270813624,72.5514153956,0.0,0.0,220.879908,53.238744,454.878361859,435.088573742,4.83426,14.9555281167
 04/10  21:00:00,117.841528683,0.0,0.0,0.0,43.513341876,52.539744,13.5225868772,0.0,4.83426,8.6883268772
 04/10  22:00:00,117.625683276,0.0,0.0,0.0,43.513341876,52.539744,13.4832420049,0.0,4.83426,8.64898200492
 04/10  23:00:00,118.636654752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.649810574,0.0,0.0,0.0,43.513341876,52.539744,13.4552581552,0.0,4.83426,8.62099815525
 04/11  01:00:00,117.637701184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.611505822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.585723671,0.0,0.0,0.0,43.513341876,52.539744,13.4551374517,0.0,4.83426,8.62087745174
 04/11  04:00:00,119.682371623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.327544345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,185.609364477,72.5417325835,0.00135941534497,0.0,43.513341876,53.238744,1801.68613061,1796.83187061,4.83426,0.02
 04/11  07:00:00,352.292091108,72.5417325835,0.000673511233442,0.0,220.879908,53.238744,1248.97945161,1217.73218403,4.83426,26.4130075826
 04/11  08:00:00,443.828929727,72.5417325835,0.0015983334513,0.0,220.879908,145.652643033,834.170098994,762.428348522,36.25695,35.4848004721
 04/11  09:00:00,443.66297253,72.5476804007,0.00229070392362,0.0,220.879908,145.652643033,619.204338148,532.005412123,36.25695,50.9419760246
 04/11  10:00:00,449.772536829,72.7012977678,0.00154044171862,0.0,220.879908,151.653867033,471.733393153,375.500307164,48.3426,47.8904859891
 04/11  11:00:00,451.196093849,73.2031013079,0.0,0.0,220.879908,151.653867033,340.697356835,238.185042016,48.3426,54.1697148187
 04/11  12:00:00,462.609211539,74.1481908214,11.2085683074,0.0,220.879908,151.653867033,273.210714172,170.516476537,48.3426,54.3516376355
 04/11  13:00:00,489.684122991,75.5918268026,42.343058715,0.0,220.879908,145.652643033,216.656117511,138.010002311,24.1713,54.4748152005
 04/11  14:00:00,531.9867425,76.9856086069,82.8438647752,0.0,220.879908,145.652643033,157.361235376,79.2968718014,24.1713,53.8930635741
 04/11  15:00:00,581.721221841,78.2176583343,138.807015167,0.0,220.879908,137.835547516,71.066659042,21.2222551959,4.83426,45.0101438462
 04/11  16:00:00,593.018641323,75.239606564,158.032129432,0.0,220.879908,133.019064,61.6371380415,12.1928780311,4.83426,44.6100000103
 04/11  17:00:00,478.061746987,73.8156109338,124.525976424,0.0,220.879908,53.238744,68.3663704074,27.8404506214,4.83426,35.691659786
 04/11  18:00:00,421.040166019,73.3961522123,68.4397290483,0.0,220.879908,53.238744,111.342600257,61.7093857353,4.83426,44.798954522
 04/11  19:00:00,367.850699105,73.0115408892,7.42516874167,0.0,220.879908,53.238744,151.539813487,129.325980031,4.83426,17.3795734559
 04/11  20:00:00,369.071387404,72.7859450446,0.0,0.0,220.879908,53.238744,252.491081656,238.968728087,4.83426,8.68809356927
 04/11  21:00:00,117.625717379,0.0,0.0,0.0,43.513341876,52.539744,13.5226935537,0.0,4.83426,8.68843355368
 04/11  22:00:00,117.709686889,0.0,0.0,0.0,43.513341876,52.539744,13.4826098478,0.0,4.83426,8.64834984781
 04/11  23:00:00,118.699641935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.732689673,0.0,0.0,0.0,43.513341876,52.539744,13.4551351864,0.0,4.83426,8.62087518643
 04/12  01:00:00,117.723653882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.700240404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.676141479,0.0,0.0,0.0,43.513341876,52.539744,13.4553594181,0.0,4.83426,8.6210994181
 04/12  04:00:00,118.081142189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.03097492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,183.170247799,72.5417325835,0.00186763569715,0.0,43.513341876,53.238744,1311.15066278,1306.29640278,4.83426,0.02
 04/12  07:00:00,351.792468085,72.5417325835,0.0,0.0,220.879908,53.238744,1166.96434578,1135.71809749,4.83426,26.4119882882
 04/12  08:00:00,443.724840923,72.5499691019,0.00296981759278,0.0,220.879908,145.652643033,695.704119912,623.965962894,36.25695,35.4812070177
 04/12  09:00:00,450.36820841,72.7714720107,6.43985375595,0.0,220.879908,145.652643033,365.809545051,277.562182506,36.25695,51.9904125442
 04/12  10:00:00,496.067362057,73.2769947099,45.0686820965,0.0,220.879908,151.653867033,258.843026078,163.671436204,48.3426,46.8289898739
 04/12  11:00:00,550.335214951,74.517634586,96.5205022636,0.0,220.879908,151.653867033,161.820189674,59.3127384035,48.3426,54.1648512709
 04/12  12:00:00,599.55017594,76.3924403512,144.41706691,0.0,220.879908,151.653867033,113.909505106,11.2242576892,48.3426,54.3426474171
 04/12  13:00:00,647.638747884,78.6418461275,196.010860435,0.0,220.879908,145.652643033,80.3326135484,1.69717540833,24.1713,54.4641381401
 04/12  14:00:00,729.651120586,80.5574020916,275.742399624,0.0,220.879908,145.652643033,78.0558778046,0.0,24.1713,53.8845778046
 04/12  15:00:00,777.358021466,82.2738242576,329.417373971,0.0,220.879908,137.835547516,49.8379686785,0.0,4.83426,45.0037086785
 04/12  16:00:00,750.549342396,77.638311698,312.386513675,0.0,220.879908,133.019064,48.572852875,0.0112457462072,4.83426,43.7273471288
 04/12  17:00:00,626.245290697,75.3028387983,270.250228276,0.0,220.879908,53.238744,41.3940896748,0.0,4.83426,36.5598296748
 04/12  18:00:00,572.027719022,74.5468519012,217.003200177,0.0,220.879908,53.238744,51.0495704784,1.42554665985,4.83426,44.7897638185
 04/12  19:00:00,523.196322249,73.7284800448,159.934481878,0.0,220.879908,53.238744,27.4278661822,13.8930087642,4.83426,8.700597418
 04/12  20:00:00,445.250634036,73.1977486015,74.4374251666,0.0,220.879908,53.238744,90.5606548853,68.3696918943,4.83426,17.3567029911
 04/12  21:00:00,117.990118199,0.0,0.0,0.0,43.513341876,52.539744,13.5216250688,0.0,4.83426,8.68736506878
 04/12  22:00:00,117.697118605,0.0,0.0,0.0,43.513341876,52.539744,13.4824342328,0.0,4.83426,8.64817423275
 04/12  23:00:00,118.692702452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.704300389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.695810792,0.0,0.0,0.0,43.513341876,52.539744,13.4552629184,0.0,4.83426,8.62100291836
 04/13  02:00:00,117.67189439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.646811412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.050651359,0.0,0.0,0.0,43.513341876,52.539744,13.4551218433,0.0,4.83426,8.62086184332
 04/13  05:00:00,117.99943079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,184.449193616,72.5417325835,0.00229296512454,0.0,43.513341876,53.238744,1558.38851611,1553.53425611,4.83426,0.02
 04/13  07:00:00,352.303802935,72.5417325835,0.0,0.0,220.879908,53.238744,1202.61581307,1171.37425959,4.83426,26.4072934731
 04/13  08:00:00,443.871225068,72.546326713,0.00175436917265,0.0,220.879908,145.652643033,810.260720306,738.526377871,36.25695,35.4773924348
 04/13  09:00:00,443.88526039,72.743730759,0.00271149594301,0.0,220.879908,145.652643033,556.321440829,475.184272902,36.25695,44.8802179274
 04/13  10:00:00,470.379989101,73.2795154321,19.7214584957,0.0,220.879908,151.653867033,334.783669227,232.507497467,48.3426,53.9335717597
 04/13  11:00:00,575.607684062,74.6380460035,121.4195514,0.0,220.879908,151.653867033,142.377984246,40.1329500987,48.3426,53.9024341472
 04/13  12:00:00,704.83012935,76.795654667,248.461268637,0.0,220.879908,151.653867033,102.928399381,0.0,48.3426,54.5857993806
 04/13  13:00:00,797.036951396,79.3500157231,343.769378985,0.0,220.879908,145.652643033,78.623675827,0.00497821330051,24.1713,54.4473976137
 04/13  14:00:00,877.912123191,81.5509821147,422.223683237,0.0,220.879908,145.652643033,69.0741193723,0.0,24.1713,44.9028193723
