Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/01  07:00:00,456.385125377,72.5417325835,103.533666654,0.0,220.879908,53.238744,237.156479882,205.949024261,4.83426,26.3731956207
 05/01  08:00:00,648.721889563,74.1293839396,200.72681317,0.0,220.879908,145.652643033,103.860773229,32.1843568551,36.25695,35.4194663744
 05/01  09:00:00,825.093912788,75.780414003,374.145836236,0.0,220.879908,145.652643033,81.0351384326,0.0,36.25695,44.7781884326
 05/01  10:00:00,969.899384325,76.919445185,510.931911975,0.0,220.879908,151.653867033,93.185672676,0.0,48.3426,44.843072676
 05/01  11:00:00,1007.04128663,77.6969752415,545.924803353,0.0,220.879908,151.653867033,95.3153524409,0.0,48.3426,46.9727524409
 05/01  12:00:00,1008.53843984,78.6110952768,547.12370249,0.0,220.879908,151.653867033,100.592298974,0.0,48.3426,52.2496989737
 05/01  13:00:00,1007.01245835,79.7765137637,550.454739837,0.0,220.879908,145.652643033,78.4965337491,0.0149333462901,24.1713,54.3103004028
 05/01  14:00:00,986.150680151,80.0021592353,530.24444658,0.0,220.879908,145.652643033,68.9949971944,0.017620850368,24.1713,44.8060763441
 05/01  15:00:00,984.923492519,80.0938899909,536.660731412,0.0,220.879908,137.835547516,58.6917706881,0.00368011635012,4.83426,53.8538305717
 05/01  16:00:00,968.671375912,76.0193328578,529.572798195,0.0,220.879908,133.019064,40.4563030076,0.0105338937857,4.83426,35.6115091138
 05/01  17:00:00,734.721040259,73.903626252,378.207575634,0.0,220.879908,53.238744,40.4478942611,0.0,4.83426,35.6136342611
 05/01  18:00:00,638.413538687,73.4417800488,282.904466515,0.0,220.879908,53.238744,64.4699800005,14.9513598375,4.83426,44.684360163
 05/01  19:00:00,599.490933958,73.1686832052,241.143755251,0.0,220.879908,53.238744,55.8239723213,42.2954368701,4.83426,8.69427545125
 05/01  20:00:00,554.978344712,72.9531609571,182.606937066,0.0,220.879908,53.238744,79.1592558759,65.6414477827,4.83426,8.6835480932
 05/01  21:00:00,118.233177785,0.0,0.0,0.0,43.513341876,52.539744,22.1803486952,0.0,4.83426,17.3460886952
 05/01  22:00:00,117.958181606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,118.872057873,0.0,0.0,0.0,43.513341876,52.539744,13.4688913351,0.0,4.83426,8.63463133508
 05/01  24:00:00,117.96059594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.944203866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.932240525,0.0,0.0,0.0,43.513341876,52.539744,13.4540698935,0.0,4.83426,8.61980989345
 05/02  03:00:00,117.924264139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,120.168244581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.829002737,0.0,0.0,0.0,43.513341876,52.539744,13.4542944461,0.0,4.83426,8.62003444608
 05/02  06:00:00,235.73902289,72.5417325835,60.5775654387,0.0,43.513341876,53.238744,353.400099483,348.545839483,4.83426,0.02
 05/02  07:00:00,427.839618908,72.5417325835,75.4088378158,0.0,220.879908,53.238744,297.67896875,266.476235569,4.83426,26.3684731811
 05/02  08:00:00,558.429640651,73.6218984946,111.939667405,0.0,220.879908,145.652643033,175.329667514,112.505360745,36.25695,26.5673567686
 05/02  09:00:00,624.677306609,74.6307682338,176.530243017,0.0,220.879908,145.652643033,168.729309065,87.6975406002,36.25695,44.774818465
 05/02  10:00:00,672.111397613,75.0601255796,217.233472956,0.0,220.879908,151.653867033,176.398737753,83.2212258164,48.3426,44.8349119363
 05/02  11:00:00,750.727424072,75.637797654,293.699729925,0.0,220.879908,151.653867033,140.48708059,38.1282197332,48.3426,54.0162608573
 05/02  12:00:00,803.80013951,76.3393908417,346.596781197,0.0,220.879908,151.653867033,104.715772588,2.19829918753,48.3426,54.1748734006
 05/02  13:00:00,800.012417626,76.9549586312,348.292524099,0.0,220.879908,145.652643033,78.4654155066,0.0198966276212,24.1713,54.274218879
 05/02  14:00:00,904.468649444,77.7874267273,451.192779174,0.0,220.879908,145.652643033,68.9637208385,0.0,24.1713,44.7924208385
 05/02  15:00:00,891.763022703,78.3838693697,445.926113537,0.0,220.879908,137.835547516,49.9766064179,0.26000424867,4.83426,44.8823421692
 05/02  16:00:00,815.824238041,75.1869055793,378.448494727,0.0,220.879908,133.019064,42.3323600259,1.88804397086,4.83426,35.6100560551
 05/02  17:00:00,705.470571222,73.4879986338,349.323344571,0.0,220.879908,53.238744,42.9005133683,2.4589354191,4.83426,35.6073179492
 05/02  18:00:00,646.398309512,73.2991013025,290.884190561,0.0,220.879908,53.238744,49.799870031,0.285619562765,4.83426,44.6799904682
 05/02  19:00:00,614.42816074,73.1062860097,256.459391933,0.0,220.879908,53.238744,15.736967181,2.20858241751,4.83426,8.69412476347
 05/02  20:00:00,605.441062805,72.9530593376,232.884603076,0.0,220.879908,53.238744,51.3019419239,29.1204787192,4.83426,17.3472032047
 05/02  21:00:00,117.937674963,0.0,0.0,0.0,43.513341876,52.539744,13.517765282,0.0,4.83426,8.68350528196
 05/02  22:00:00,117.984312594,0.0,0.0,0.0,43.513341876,52.539744,11.4659972607,0.0,4.83426,6.63173726066
 05/02  23:00:00,118.884585575,0.0,0.0,0.0,43.513341876,52.539744,6.8642565678,0.0,4.83426,2.0299965678
 05/02  24:00:00,117.967744142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.93730137,0.0,0.0,0.0,43.513341876,52.539744,13.4525848755,0.0,4.83426,8.6183248755
 05/03  02:00:00,117.911590013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.891007746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.314979703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.267974233,0.0,0.0,0.0,43.513341876,52.539744,13.4541663034,0.0,4.83426,8.61990630343
 05/03  06:00:00,173.494993275,72.5417325835,0.00341900898779,0.0,43.513341876,53.238744,492.928703812,488.074443812,4.83426,0.02
 05/03  07:00:00,365.873620297,72.5417325835,14.4691338775,0.0,220.879908,53.238744,378.111074652,346.906966014,4.83426,26.3698486382
 05/03  08:00:00,524.018533069,73.6418845039,78.0622192874,0.0,220.879908,145.652643033,230.222142458,159.220027434,36.25695,34.7451650236
 05/03  09:00:00,589.186474626,74.8600339873,141.226293273,0.0,220.879908,145.652643033,121.98558779,49.2405098618,36.25695,36.4881279283
 05/03  10:00:00,621.933188074,75.3691106487,167.338000682,0.0,220.879908,151.653867033,109.807227496,11.4228868493,48.3426,50.0417406466
 05/03  11:00:00,633.061406443,76.0161072618,176.881809723,0.0,220.879908,151.653867033,112.332085066,15.2106940728,48.3426,48.7787909931
 05/03  12:00:00,773.314885007,77.250659453,315.590310418,0.0,220.879908,151.653867033,102.804992578,0.289705522388,48.3426,54.172687056
 05/03  13:00:00,921.226213061,78.3971420159,467.341255196,0.0,220.879908,145.652643033,78.4496477065,0.0059340034653,24.1713,54.272413703
 05/03  14:00:00,990.538170727,79.9634092113,534.828234254,0.0,220.879908,145.652643033,68.956412356,0.0,24.1713,44.785112356
 05/03  15:00:00,1011.10233299,82.15811261,560.495823555,0.0,220.879908,137.835547516,49.7065699188,0.0,4.83426,44.8723099188
 05/03  16:00:00,1064.77426331,78.2568444141,622.984714946,0.0,220.879908,133.019064,40.4444313762,0.00768915819046,4.83426,35.602482218
 05/03  17:00:00,928.48773077,75.9016321968,569.266058215,0.0,220.879908,53.238744,41.8552274221,0.0,4.83426,37.0209674221
 05/03  18:00:00,915.302437996,75.6264264587,556.240130692,0.0,220.879908,53.238744,48.0821952389,0.0,4.83426,43.2479352389
 05/03  19:00:00,899.642334914,74.9066475257,537.601084046,0.0,220.879908,53.238744,22.20207037,0.0,4.83426,17.36781037
 05/03  20:00:00,821.829223907,74.2383123215,445.929906439,0.0,220.879908,53.238744,13.5165879644,0.0,4.83426,8.68232796438
 05/03  21:00:00,118.374723131,0.0,0.0,0.0,43.513341876,52.539744,13.5178827518,0.0,4.83426,8.68362275177
 05/03  22:00:00,118.029684676,0.0,0.0,0.0,43.513341876,52.539744,13.4799669514,0.0,4.83426,8.64570695137
 05/03  23:00:00,118.928569908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,118.020640361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.008108903,0.0,0.0,0.0,43.513341876,52.539744,13.4542331096,0.0,4.83426,8.61997310965
 05/04  02:00:00,118.000606776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.99852606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.469068764,0.0,0.0,0.0,43.513341876,52.539744,13.4540773106,0.0,4.83426,8.61981731063
 05/04  05:00:00,118.44235748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,339.493527611,72.5571643188,163.78177902,0.0,43.513341876,53.238744,241.275356984,236.421096984,4.83426,0.02
 05/04  07:00:00,533.147473077,72.5417325835,179.299640442,0.0,220.879908,53.238744,219.069143289,187.869951357,4.83426,26.364931932
 05/04  08:00:00,759.22564616,75.0634318509,309.296161827,0.0,220.879908,145.652643033,93.8272955526,22.1640029555,36.25695,35.4063425971
 05/04  09:00:00,851.903911585,76.0081656251,400.581677844,0.0,220.879908,145.652643033,72.0695916467,0.0,36.25695,35.8126416467
 05/04  10:00:00,948.330387048,76.7960260882,489.617042036,0.0,220.879908,151.653867033,96.6499373854,0.0,48.3426,48.3073373854
 05/04  11:00:00,1005.11779115,78.3585550394,543.499594312,0.0,220.879908,151.653867033,98.8485614887,0.0,48.3426,50.5059614887
 05/04  12:00:00,1002.58117065,80.185802509,539.912748749,0.0,220.879908,151.653867033,102.504933695,0.0,48.3426,54.1623336954
 05/04  13:00:00,994.722787997,81.8194528699,536.094766943,0.0,220.879908,145.652643033,78.4378774121,0.00656302840511,24.1713,54.2600143837
 05/04  14:00:00,1001.57482947,82.7969366882,541.479352293,0.0,220.879908,145.652643033,68.9535399629,0.0,24.1713,44.7822399629
 05/04  15:00:00,1022.20694169,84.7604554074,566.981974416,0.0,220.879908,137.835547516,49.703053487,0.0,4.83426,44.868793487
 05/04  16:00:00,1067.24291281,79.8816543393,622.565945749,0.0,220.879908,133.019064,40.4451012711,0.010532448279,4.83426,35.6003088228
 05/04  17:00:00,969.021133856,76.4900394886,608.579383218,0.0,220.879908,53.238744,40.4266410627,0.0,4.83426,35.5923810627
 05/04  18:00:00,920.731664542,75.3787693001,561.663695437,0.0,220.879908,53.238744,49.5051282165,0.0,4.83426,44.6708682165
 05/04  19:00:00,829.146076953,74.7334808886,467.624223965,0.0,220.879908,53.238744,13.5288435781,0.0,4.83426,8.69458357814
 05/04  20:00:00,756.584553304,74.1840193074,381.223182605,0.0,220.879908,53.238744,22.8588873039,0.678914034078,4.83426,17.3457132698
 05/04  21:00:00,118.358334191,0.0,0.0,0.0,43.513341876,52.539744,13.5165903064,0.0,4.83426,8.68233030636
 05/04  22:00:00,118.0518357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.950303834,0.0,0.0,0.0,43.513341876,52.539744,13.4689574519,0.0,4.83426,8.63469745188
 05/04  24:00:00,118.039202218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.012083825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.990341952,0.0,0.0,0.0,43.513341876,52.539744,13.4541211668,0.0,4.83426,8.61986116676
 05/05  03:00:00,117.973438412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.225593929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.864350986,0.0,0.0,0.0,43.513341876,52.539744,13.4539472922,0.0,4.83426,8.61968729216
 05/05  06:00:00,260.843791582,72.5486114607,85.4332423202,0.0,43.513341876,53.238744,294.242017138,289.387757138,4.83426,0.02
 05/05  07:00:00,487.276895182,72.5417325835,134.068921453,0.0,220.879908,53.238744,232.723568081,201.524837918,4.83426,26.3644701631
 05/05  08:00:00,656.473796991,74.4087894512,208.156748075,0.0,220.879908,145.652643033,116.320623295,53.506173598,36.25695,26.5574996975
 05/05  09:00:00,736.095402385,75.5586828051,286.136222486,0.0,220.879908,145.652643033,89.0851426843,8.07050040492,36.25695,44.7576922794
 05/05  10:00:00,777.150034741,76.0255683863,320.544207241,0.0,220.879908,151.653867033,93.157952268,0.0,48.3426,44.815352268
 05/05  11:00:00,844.190945942,76.6815544211,385.541867739,0.0,220.879908,151.653867033,102.342454692,0.00847406044523,48.3426,53.9913806312
 05/05  12:00:00,945.038515981,77.8309599107,485.452728861,0.0,220.879908,151.653867033,102.486213947,0.0,48.3426,54.1436139466
 05/05  13:00:00,995.066119687,79.2346934054,539.296892207,0.0,220.879908,145.652643033,78.4188241441,0.00574533850215,24.1713,54.2417788056
 05/05  14:00:00,996.216935645,80.102851277,539.637468996,0.0,220.879908,145.652643033,59.9946216434,0.0,24.1713,35.8233216434
 05/05  15:00:00,975.339926943,80.52251638,527.037485794,0.0,220.879908,137.835547516,58.6649662086,0.00698286817558,4.83426,53.8237233404
 05/05  16:00:00,909.450825466,76.189081637,470.643196133,0.0,220.879908,133.019064,40.4391843942,0.0117549997504,4.83426,35.5931693945
 05/05  17:00:00,821.886451285,74.1921870741,464.336110894,0.0,220.879908,53.238744,40.4283103923,0.0,4.83426,35.5940503923
 05/05  18:00:00,778.867637692,73.8606492177,421.873246244,0.0,220.879908,53.238744,49.4929660669,0.0,4.83426,44.6587060669
 05/05  19:00:00,710.03609364,73.5053212711,350.861690454,0.0,220.879908,53.238744,13.8270687748,0.299388389402,4.83426,8.69342038539
 05/05  20:00:00,670.452180327,73.2111952515,297.021373168,0.0,220.879908,53.238744,37.032731552,23.5159005555,4.83426,8.68257099645
 05/05  21:00:00,117.97874385,0.0,0.0,0.0,43.513341876,52.539744,13.5173627883,0.0,4.83426,8.68310278827
 05/05  22:00:00,118.030801809,0.0,0.0,0.0,43.513341876,52.539744,13.4800372122,0.0,4.83426,8.6457772122
 05/05  23:00:00,118.931999265,0.0,0.0,0.0,43.513341876,52.539744,13.4686733824,0.0,4.83426,8.63441338237
 05/05  24:00:00,118.029413387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.010232728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.997836041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.992736187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.464037038,0.0,0.0,0.0,43.513341876,52.539744,13.4466796125,0.0,4.83426,8.61241961251
 05/06  05:00:00,118.432745708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.522834588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.392997657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.412211933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.448878443,0.0,0.0,0.0,43.513341876,52.539744,13.4539723624,0.0,4.83426,8.61971236241
 05/06  10:00:00,100.458055677,0.0,0.0,0.0,43.513341876,52.539744,13.5601878872,0.0,4.83426,8.72592788722
 05/06  11:00:00,101.312351539,0.0,0.0,0.0,43.513341876,52.539744,13.4910763548,0.0,4.83426,8.65681635479
 05/06  12:00:00,100.463031821,0.0,0.0,0.0,43.513341876,52.539744,13.4907736433,0.0,4.83426,8.65651364331
 05/06  13:00:00,100.582252645,0.0,0.0,0.0,43.513341876,52.539744,13.4836371304,0.0,4.83426,8.64937713042
 05/06  14:00:00,100.552747381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,100.374173328,0.0,0.0,0.0,43.513341876,52.539744,13.4841536163,0.0,4.83426,8.64989361629
 05/06  16:00:00,100.111982667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,100.186389684,0.0,0.0,0.0,43.513341876,52.539744,13.44668132,0.0,4.83426,8.61242131997
 05/06  18:00:00,100.261586956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,103.709583131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.526304872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.241421533,0.0,0.0,0.0,43.513341876,52.539744,31.2793904324,0.0,4.83426,26.4451304324
 05/06  22:00:00,117.874220334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.737317818,0.0,0.0,0.0,43.513341876,52.539744,13.4466396931,0.0,4.83426,8.61237969313
 05/06  24:00:00,117.853431046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.845244012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.840139524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.839904195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.284367316,0.0,0.0,0.0,43.513341876,52.539744,13.4466118038,0.0,4.83426,8.61235180385
 05/07  05:00:00,118.261149271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,100.361454736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.249463851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.28426507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.324845881,0.0,0.0,0.0,43.513341876,52.539744,13.4537957747,0.0,4.83426,8.61953577467
 05/07  10:00:00,100.336997076,0.0,0.0,0.0,43.513341876,52.539744,22.2662025383,0.0,4.83426,17.4319425383
 05/07  11:00:00,101.253600194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.483373047,0.0,0.0,0.0,43.513341876,52.539744,13.4913564906,0.0,4.83426,8.6570964906
 05/07  13:00:00,100.611070067,0.0,0.0,0.0,43.513341876,52.539744,13.4910271018,0.0,4.83426,8.65676710177
 05/07  14:00:00,100.653620609,0.0,0.0,0.0,43.513341876,52.539744,13.4837715124,0.0,4.83426,8.64951151241
 05/07  15:00:00,100.651509806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,279.171725337,1.84049378307,174.973679916,0.0,43.513341876,52.539744,13.4465570068,0.0,4.83426,8.6122970068
 05/07  17:00:00,266.915878654,1.84049378307,162.831535908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.361142076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,103.808142526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.663365536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.381713018,0.0,0.0,0.0,43.513341876,52.539744,31.281267519,0.0,4.83426,26.447007519
 05/07  22:00:00,117.993059299,0.0,0.0,0.0,43.513341876,52.539744,13.4466382825,0.0,4.83426,8.61237828255
 05/07  23:00:00,118.824878636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.965167734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.951941172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.94271865,0.0,0.0,0.0,43.513341876,52.539744,13.4539347461,0.0,4.83426,8.61967474611
 05/08  03:00:00,117.927281854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.403897113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.37093379,0.0,0.0,0.0,43.513341876,52.539744,13.4537041438,0.0,4.83426,8.61944414378
 05/08  06:00:00,266.536453,72.5417325835,91.6833280819,0.0,43.513341876,53.238744,290.953010965,286.098750965,4.83426,0.02
 05/08  07:00:00,438.161251769,72.5417325835,85.6060487403,0.0,220.879908,53.238744,278.058529246,246.869647066,4.83426,26.3546221807
 05/08  08:00:00,534.242179154,73.545388352,88.1782189145,0.0,220.879908,145.652643033,207.417050529,144.61156785,36.25695,26.5485326798
 05/08  09:00:00,573.854585127,74.3328794959,126.562118302,0.0,220.879908,145.652643033,222.746534241,141.753789991,36.25695,44.7357942501
 05/08  10:00:00,582.373061117,74.7040976442,128.780432755,0.0,220.879908,151.653867033,230.871092526,137.728376708,48.3426,44.8001158185
 05/08  11:00:00,622.180240526,75.1305874638,166.8716548,0.0,220.879908,151.653867033,179.539031983,86.2262826238,48.3426,44.9701493592
 05/08  12:00:00,702.906557852,75.6225597372,247.23580218,0.0,220.879908,151.653867033,142.303324879,39.8183272223,48.3426,54.1423976566
 05/08  13:00:00,662.159112797,75.8848373041,212.649588749,0.0,220.879908,145.652643033,130.643144858,52.2374223952,24.1713,54.234422463
 05/08  14:00:00,591.524295418,75.9705919656,142.664811832,0.0,220.879908,145.652643033,172.174565558,103.248934605,24.1713,44.7543309524
 05/08  15:00:00,563.751101573,76.0764338729,122.843681468,0.0,220.879908,137.835547516,147.416074225,97.7466133386,4.83426,44.8352008861
 05/08  16:00:00,541.855724277,73.5949220489,108.549092054,0.0,220.879908,133.019064,65.614502448,25.2016989053,4.83426,35.5785435427
 05/08  17:00:00,447.575198995,72.7064532435,94.9672909495,0.0,220.879908,53.238744,104.569567115,64.1566429231,4.83426,35.5786641922
 05/08  18:00:00,440.441110598,72.668443223,87.8711405219,0.0,220.879908,53.238744,121.497666163,72.0161732557,4.83426,44.6472329073
 05/08  19:00:00,463.399079412,72.6506644339,110.055177331,0.0,220.879908,53.238744,87.5349344597,74.0074693136,4.83426,8.69320514609
 05/08  20:00:00,455.274639041,72.6210191438,84.4650825508,0.0,220.879908,53.238744,117.071479229,95.917315899,4.83426,16.3199033302
 05/08  21:00:00,118.185688291,0.0,0.0,0.0,43.513341876,52.539744,14.5382734626,0.0,4.83426,9.70401346263
 05/08  22:00:00,117.927078209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.853499841,0.0,0.0,0.0,43.513341876,52.539744,13.4685752353,0.0,4.83426,8.63431523531
 05/08  24:00:00,117.959227866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.957147128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.939500454,0.0,0.0,0.0,43.513341876,52.539744,13.4539372534,0.0,4.83426,8.61967725345
 05/09  03:00:00,117.926431875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.174780496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.84406835,0.0,0.0,0.0,43.513341876,52.539744,13.4536877661,0.0,4.83426,8.61942776607
 05/09  06:00:00,276.927371165,72.5417325835,101.045078872,0.0,43.513341876,53.238744,282.223842856,277.369582856,4.83426,0.02
 05/09  07:00:00,466.948205756,72.5417325835,113.936157857,0.0,220.879908,53.238744,228.632740291,197.444971028,4.83426,26.3535092632
 05/09  08:00:00,583.506315549,73.2692916443,137.03808639,0.0,220.879908,145.652643033,132.038187281,69.2346239369,36.25695,26.5466133437
 05/09  09:00:00,614.880613017,74.1065964805,167.33427595,0.0,220.879908,145.652643033,125.672507005,44.685072164,36.25695,44.7304848411
 05/09  10:00:00,692.634007826,74.8381174969,237.738285901,0.0,220.879908,151.653867033,98.7676303898,5.63305803494,48.3426,44.7919723549
 05/09  11:00:00,829.96261582,75.7270302572,372.223409845,0.0,220.879908,151.653867033,93.3226860768,0.0104754400468,48.3426,44.9696106368
 05/09  12:00:00,919.246573942,76.8438611153,460.761082933,0.0,220.879908,151.653867033,102.474656247,0.0,48.3426,54.1320562475
 05/09  13:00:00,934.705128259,77.4717052436,481.544642466,0.0,220.879908,145.652643033,78.3982934366,0.00513020032122,24.1713,54.2218632363
 05/09  14:00:00,905.380576959,77.886206392,452.123209819,0.0,220.879908,145.652643033,68.9362569474,0.0133009896243,24.1713,44.7516559577
 05/09  15:00:00,882.63743818,78.5199937374,436.828809675,0.0,220.879908,137.835547516,49.6702245296,0.00263457008851,4.83426,44.8333299595
 05/09  16:00:00,820.149727534,75.0464953715,382.992498579,0.0,220.879908,133.019064,40.425102953,0.0114192397361,4.83426,35.5794237132
 05/09  17:00:00,647.034701753,73.300965773,291.720161248,0.0,220.879908,53.238744,41.0602740905,0.651743298825,4.83426,35.5742707917
 05/09  18:00:00,575.95306122,73.0668480606,221.417310012,0.0,220.879908,53.238744,53.2300611139,3.75937964071,4.83426,44.6364214732
 05/09  19:00:00,525.578656364,72.8894223499,171.770555863,0.0,220.879908,53.238744,32.7595542996,19.2332873238,4.83426,8.69200697575
 05/09  20:00:00,480.640996234,72.7630247398,109.794759888,0.0,220.879908,53.238744,63.1763180421,49.6606716518,4.83426,8.68138639031
 05/09  21:00:00,117.901875809,0.0,0.0,0.0,43.513341876,52.539744,22.1773691447,0.0,4.83426,17.3431091447
 05/09  22:00:00,117.968721116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  23:00:00,118.8876624,0.0,0.0,0.0,43.513341876,52.539744,13.4680273989,0.0,4.83426,8.63376739887
 05/09  24:00:00,118.006931157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.003748328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.990582622,0.0,0.0,0.0,43.513341876,52.539744,13.453841146,0.0,4.83426,8.61958114599
 05/10  03:00:00,117.977484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.432683113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.386153888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,266.773350674,72.5417325835,91.8184799394,0.0,43.513341876,53.238744,303.915199828,290.461456398,4.83426,8.61948342999
 05/10  07:00:00,442.914955668,72.5417325835,90.2470622257,0.0,220.879908,53.238744,269.914393827,247.507370394,4.83426,17.5727634332
 05/10  08:00:00,588.92247276,73.5378289718,142.122100587,0.0,220.879908,145.652643033,185.937670149,114.292106877,36.25695,35.3886132723
 05/10  09:00:00,652.887888977,74.5313962587,204.543085713,0.0,220.879908,145.652643033,169.473245443,88.492986019,36.25695,44.7233094237
 05/10  10:00:00,673.986864637,74.9735192877,219.171456206,0.0,220.879908,151.653867033,176.765716759,83.6358439617,48.3426,44.7872727972
 05/10  11:00:00,709.125221784,75.3808882073,252.729768483,0.0,220.879908,151.653867033,132.619592048,39.3098626624,48.3426,44.9671293859
 05/10  12:00:00,808.324190649,75.9531493159,351.373379517,0.0,220.879908,151.653867033,105.275632679,2.82002260572,48.3426,54.1130100737
 05/10  13:00:00,870.29982306,76.6028800953,418.227245632,0.0,220.879908,145.652643033,78.3972242102,0.0204043103198,24.1713,54.2055198999
 05/10  14:00:00,850.515253937,76.7183211839,398.573351973,0.0,220.879908,145.652643033,73.7234740277,4.81076698546,24.1713,44.7414070422
 05/10  15:00:00,824.777107044,76.9034254266,380.689452918,0.0,220.879908,137.835547516,66.0438083675,16.3847234608,4.83426,44.8248249067
 05/10  16:00:00,747.329134218,74.2800952286,311.25726532,0.0,220.879908,133.019064,54.9002574482,14.4939101104,4.83426,35.5720873378
 05/10  17:00:00,572.576976037,72.9169992813,218.255350875,0.0,220.879908,53.238744,79.6674615038,39.2634630861,4.83426,35.5697384177
 05/10  18:00:00,505.877454966,72.7932072096,152.332797696,0.0,220.879908,53.238744,97.9375687354,48.4778556491,4.83426,44.6254530863
 05/10  19:00:00,462.504903112,72.7458815688,109.110496816,0.0,220.879908,53.238744,75.7074329019,62.180834474,4.83426,8.69233842789
 05/10  20:00:00,464.111403673,72.7076140613,93.063662808,0.0,220.879908,53.238744,93.951785036,80.4361287338,4.83426,8.6813963022
 05/10  21:00:00,118.208466305,0.0,0.0,0.0,43.513341876,52.539744,13.5154260699,0.0,4.83426,8.68116606988
 05/10  22:00:00,117.918152594,0.0,0.0,0.0,43.513341876,52.539744,13.4775654552,0.0,4.83426,8.64330545521
 05/10  23:00:00,118.832311364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,117.95118157,0.0,0.0,0.0,43.513341876,52.539744,13.453609989,0.0,4.83426,8.61934998902
 05/11  01:00:00,117.957137922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.97004849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.978584147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.449117078,0.0,0.0,0.0,43.513341876,52.539744,13.4536402654,0.0,4.83426,8.61938026542
 05/11  05:00:00,115.35764481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,173.492435232,72.5417325835,0.00314825837605,0.0,43.513341876,53.238744,452.729502159,447.875242159,4.83426,0.02
 05/11  07:00:00,351.178518259,72.5417325835,0.0,0.0,220.879908,53.238744,424.650516052,393.4664339,4.83426,26.3498221525
 05/11  08:00:00,444.185105337,73.062778418,0.00260775715661,0.0,220.879908,145.652643033,344.796142648,273.157216698,36.25695,35.3819759493
 05/11  09:00:00,456.768426618,73.7850085242,11.6069367375,0.0,220.879908,145.652643033,302.804772207,230.769268747,36.25695,35.7785534601
 05/11  10:00:00,476.440975033,74.245211781,24.5739400215,0.0,220.879908,151.653867033,292.100040578,198.981929169,48.3426,44.7755114097
 05/11  11:00:00,477.808969445,74.5589595851,24.7335948679,0.0,220.879908,151.653867033,265.53704448,163.254819776,48.3426,53.9396247043
 05/11  12:00:00,512.025275175,74.9218096902,58.9623313691,0.0,220.879908,151.653867033,224.884687262,131.458700067,48.3426,45.0833871948
 05/11  13:00:00,504.54073074,75.1542043664,57.2989888824,0.0,220.879908,145.652643033,238.518042961,160.132342252,24.1713,54.2144007085
 05/11  14:00:00,456.384916107,75.2732051124,9.72897957673,0.0,220.879908,145.652643033,285.927361418,217.019683814,24.1713,44.736377604
 05/11  15:00:00,490.215674996,75.6639583994,50.4347948409,0.0,220.879908,137.835547516,183.542581231,133.892132621,4.83426,44.8161886106
 05/11  16:00:00,535.002289253,73.4806787605,101.743800529,0.0,220.879908,133.019064,66.2545772918,25.8540781428,4.83426,35.566239149
 05/11  17:00:00,448.406768813,72.6948374987,95.7345414984,0.0,220.879908,53.238744,105.298113613,64.8980674506,4.83426,35.5657861625
 05/11  18:00:00,444.271591865,72.6826730229,91.6059576437,0.0,220.879908,53.238744,121.20058736,71.7396452713,4.83426,44.626682089
 05/11  19:00:00,400.174712454,72.6560122774,47.7650725374,0.0,220.879908,53.238744,99.1771570326,85.6506245313,4.83426,8.69227250139
 05/11  20:00:00,380.28343053,72.6228272689,10.6284387877,0.0,220.879908,53.238744,141.425807665,127.9111886,4.83426,8.68035906512
 05/11  21:00:00,118.114739693,0.0,0.0,0.0,43.513341876,52.539744,22.1769737444,0.0,4.83426,17.3427137444
 05/11  22:00:00,117.851984121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.759895739,0.0,0.0,0.0,43.513341876,52.539744,13.4679585911,0.0,4.83426,8.63369859112
 05/11  24:00:00,117.865245053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.884829183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.891922284,0.0,0.0,0.0,43.513341876,52.539744,13.4537315607,0.0,4.83426,8.61947156065
 05/12  03:00:00,117.881810841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.149983527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,116.795667258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,174.195539263,72.5417325835,0.002656732986,0.0,43.513341876,53.238744,504.59618701,491.14242493,4.83426,8.61950207984
 05/12  07:00:00,351.164750067,72.5417325835,0.0,0.0,220.879908,53.238744,492.519977185,461.974447482,4.83426,25.711269703
 05/12  08:00:00,443.81235295,72.7232924403,0.00236154531709,0.0,220.879908,145.652643033,418.903890806,355.468600791,36.25695,27.1783400144
 05/12  09:00:00,444.304114459,73.1645467299,0.00275273483034,0.0,220.879908,145.652643033,431.467114067,350.498166706,36.25695,44.7119973605
 05/12  10:00:00,450.671637019,73.5208695525,0.00201493814197,0.0,220.879908,151.653867033,438.664020949,345.54695045,48.3426,44.7744704993
 05/12  11:00:00,451.869970566,73.8010181466,0.0,0.0,220.879908,151.653867033,402.426239386,309.13740594,48.3426,44.9462334464
 05/12  12:00:00,451.312302065,74.1418573631,0.0,0.0,220.879908,151.653867033,361.44724357,259.012300738,48.3426,54.0923428315
 05/12  13:00:00,445.637188857,74.4180466253,0.0,0.0,220.879908,145.652643033,332.598758231,254.246202258,24.1713,54.1812559725
 05/12  14:00:00,445.862193717,74.6433743777,0.0,0.0,220.879908,145.652643033,312.30661263,252.345151045,24.1713,35.7901615844
 05/12  15:00:00,449.790854221,74.9979162014,11.256118129,0.0,220.879908,137.835547516,215.59149407,162.958622532,4.83426,47.7986115379
 05/12  16:00:00,467.290719105,73.1727033167,35.2981164595,0.0,220.879908,133.019064,76.1631888469,29.8506097256,4.83426,41.4783191213
 05/12  17:00:00,414.87586307,72.6623247726,62.7870655672,0.0,220.879908,53.238744,94.4198076506,54.0247424694,4.83426,35.5608051812
 05/12  18:00:00,430.322289304,72.6707682304,78.0501707153,0.0,220.879908,53.238744,92.3552776705,51.826529147,4.83426,35.6944885235
 05/12  19:00:00,433.005182456,72.6703623736,80.7612599969,0.0,220.879908,53.238744,75.1563170508,52.9596386164,4.83426,17.3624184344
 05/12  20:00:00,435.145842169,72.6484144271,65.2219772592,0.0,220.879908,53.238744,86.8879404612,73.3732290262,4.83426,8.680451435
 05/12  21:00:00,117.770776613,0.0,0.0,0.0,43.513341876,52.539744,13.5144487098,0.0,4.83426,8.68018870983
 05/12  22:00:00,117.86250256,0.0,0.0,0.0,43.513341876,52.539744,13.4787655207,0.0,4.83426,8.64450552075
 05/12  23:00:00,118.813112889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,117.890603878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.872857444,0.0,0.0,0.0,43.513341876,52.539744,13.4464296567,0.0,4.83426,8.61216965672
 05/13  02:00:00,117.857009215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.820334824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.223598018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,115.206470485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.298756757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.192303657,0.0,0.0,0.0,43.513341876,52.539744,13.4462937245,0.0,4.83426,8.61203372446
 05/13  08:00:00,100.246561844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.345135284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.39035198,0.0,0.0,0.0,43.513341876,52.539744,22.2613073896,0.0,4.83426,17.4270473896
 05/13  11:00:00,101.237876359,0.0,0.0,0.0,43.513341876,52.539744,13.4894115757,0.0,4.83426,8.65515157566
 05/13  12:00:00,100.403997889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.510016248,0.0,0.0,0.0,43.513341876,52.539744,13.482628567,0.0,4.83426,8.64836856699
 05/13  14:00:00,100.608130536,0.0,0.0,0.0,43.513341876,52.539744,13.4829737649,0.0,4.83426,8.64871376486
 05/13  15:00:00,100.606853072,0.0,0.0,0.0,43.513341876,52.539744,13.4825066925,0.0,4.83426,8.64824669253
 05/13  16:00:00,225.200079272,1.84049378307,121.198046906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,283.747856719,2.84698297386,177.31173717,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,221.097051095,2.18998690297,116.322949577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,166.441947228,1.79477100567,62.6412095337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,118.598133184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.314726416,0.0,0.0,0.0,43.513341876,52.539744,40.0667028752,0.0,4.83426,35.2324428752
 05/13  22:00:00,117.93457721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.772858306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.881953086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.856910633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.829901581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.790855184,0.0,0.0,0.0,43.513341876,52.539744,13.446398128,0.0,4.83426,8.612138128
 05/14  04:00:00,118.190246986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,115.153866652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.240938861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.175998927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.283975459,0.0,0.0,0.0,43.513341876,52.539744,13.4535695101,0.0,4.83426,8.61930951014
 05/14  09:00:00,100.425299424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.523654815,0.0,0.0,0.0,43.513341876,52.539744,22.2593499137,0.0,4.83426,17.4250899137
 05/14  11:00:00,101.39260516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.611341449,0.0,0.0,0.0,43.513341876,52.539744,13.4897861494,0.0,4.83426,8.65552614939
 05/14  13:00:00,100.739138302,0.0,0.0,0.0,43.513341876,52.539744,13.4893098513,0.0,4.83426,8.65504985132
 05/14  14:00:00,100.796946135,0.0,0.0,0.0,43.513341876,52.539744,13.4821753129,0.0,4.83426,8.64791531287
 05/14  15:00:00,309.42272769,2.8219352088,203.00094971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,450.970774235,4.06330447669,341.643597825,0.0,43.513341876,52.539744,13.4464240577,0.0,4.83426,8.61216405769
 05/14  17:00:00,436.190752118,3.68441873373,327.06595186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,421.843840654,3.99824289446,312.28101283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,301.153072918,2.66336200608,194.25572047,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,277.500895887,2.87638231853,153.197949096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.49948243,0.0,0.0,0.0,43.513341876,52.539744,31.2638924674,0.0,4.83426,26.4296324674
 05/14  22:00:00,118.049485119,0.0,0.0,0.0,43.513341876,52.539744,13.4463934511,0.0,4.83426,8.61213345111
 05/14  23:00:00,118.878498935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.997067888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.955103856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.913585767,0.0,0.0,0.0,43.513341876,52.539744,13.4532984396,0.0,4.83426,8.61903843956
 05/15  03:00:00,117.888460137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.316297541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,115.261485195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,173.482757406,72.5496873119,0.00369818756376,0.0,43.513341876,53.238744,466.610766446,453.158997303,4.83426,8.61750914333
 05/15  07:00:00,375.90957475,72.5417325835,24.2025037178,0.0,220.879908,53.238744,289.285898942,266.883991933,4.83426,17.5676470094
 05/15  08:00:00,549.609395883,74.0119462618,102.69750651,0.0,220.879908,145.652643033,116.8201402,45.1940299989,36.25695,35.3691602011
 05/15  09:00:00,814.528887254,75.7608101491,363.671154323,0.0,220.879908,145.652643033,80.9597966424,0.0,36.25695,44.7028466424
 05/15  10:00:00,1085.55293603,77.5076588902,624.258576014,0.0,220.879908,151.653867033,89.5320434472,0.0,48.3426,41.1894434472
 05/15  11:00:00,1143.94460428,79.9808151165,678.601923558,0.0,220.879908,151.653867033,96.8443743927,0.0,48.3426,48.5017743927
 05/15  12:00:00,1159.85224283,83.0400411888,692.162564724,0.0,220.879908,151.653867033,93.3938848936,0.0,48.3426,45.0512848936
 05/15  13:00:00,1158.80776497,86.6633766072,692.821983001,0.0,220.879908,145.652643033,78.3564177459,0.00973049698354,24.1713,54.1753872489
 05/15  14:00:00,1162.43749708,90.259247453,692.589897561,0.0,220.879908,145.652643033,68.8848612439,0.0,24.1713,44.7135612439
 05/15  15:00:00,1176.39076856,94.6953130831,709.813702576,0.0,220.879908,137.835547516,49.6234163886,0.0,4.83426,44.7891563886
 05/15  16:00:00,1209.94498517,88.5315261242,754.715663607,0.0,220.879908,133.019064,40.3959746017,0.0101602273984,4.83426,35.5515543743
 05/15  17:00:00,1111.29700923,83.5957764148,741.523825214,0.0,220.879908,53.238744,40.384254061,0.0,4.83426,35.549994061
 05/15  18:00:00,1093.45881976,82.4481590568,724.649770987,0.0,220.879908,53.238744,49.4324044138,0.0,4.83426,44.5981444138
 05/15  19:00:00,1058.0636836,80.4679053155,690.494617972,0.0,220.879908,53.238744,13.5237927124,0.0,4.83426,8.68953271239
 05/15  20:00:00,1027.12797608,78.0747085411,643.942867265,0.0,220.879908,53.238744,13.5135448615,0.0,4.83426,8.67928486146
 05/15  21:00:00,118.651675424,0.0,0.0,0.0,43.513341876,52.539744,13.514580959,0.0,4.83426,8.68032095901
 05/15  22:00:00,118.271155559,0.0,0.0,0.0,43.513341876,52.539744,13.4782379259,0.0,4.83426,8.64397792594
 05/15  23:00:00,119.130759803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.220816959,0.0,0.0,0.0,43.513341876,52.539744,13.4535021611,0.0,4.83426,8.61924216107
 05/16  01:00:00,118.184857123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,118.151380622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.117918814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.487232561,0.0,0.0,0.0,43.513341876,52.539744,13.4534311221,0.0,4.83426,8.61917112208
 05/16  05:00:00,117.074395001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,414.748521041,72.8770649919,237.360339502,0.0,43.513341876,53.238744,136.459641364,131.605381364,4.83426,0.02
 05/16  07:00:00,645.41496371,72.666946764,290.098261817,0.0,220.879908,53.238744,99.9288193107,68.7555978494,4.83426,26.3389614613
 05/16  08:00:00,974.922440923,78.054540008,519.641359936,0.0,220.879908,145.652643033,67.9180933512,0.00479241895218,36.25695,31.6563509322
 05/16  09:00:00,1038.10831575,80.9435346554,577.871119151,0.0,220.879908,145.652643033,75.7641456772,0.0,36.25695,39.5071956772
 05/16  10:00:00,1117.2330856,84.0174939501,647.774701824,0.0,220.879908,151.653867033,93.089132698,0.0,48.3426,44.746532698
 05/16  11:00:00,1173.386327,87.9088820769,698.388392434,0.0,220.879908,151.653867033,93.2554533044,0.0,48.3426,44.9128533044
 05/16  12:00:00,1194.49233364,92.5768316752,714.872266396,0.0,220.879908,151.653867033,102.407748016,0.0,48.3426,54.0651480162
 05/16  13:00:00,1190.08395654,96.0297104417,712.820772124,0.0,220.879908,145.652643033,78.3324198607,0.0149375163052,24.1713,54.1461823444
 05/16  14:00:00,1201.83309333,98.5280265817,721.817611185,0.0,220.879908,145.652643033,68.8731207084,0.0,24.1713,44.7018207084
 05/16  15:00:00,1213.87582464,102.156179816,738.075437356,0.0,220.879908,137.835547516,41.1831216196,0.0,4.83426,36.3488616196
 05/16  16:00:00,1246.8181328,98.8993584319,779.446456677,0.0,220.879908,133.019064,48.7491532765,0.0095371549532,4.83426,43.9053561215
 05/16  17:00:00,1142.98069485,91.789680284,763.070956527,0.0,220.879908,53.238744,40.374240197,0.0,4.83426,35.539980197
 05/16  18:00:00,1110.25788738,89.2973246318,733.312998653,0.0,220.879908,53.238744,40.5142920256,0.0,4.83426,35.6800320256
 05/16  19:00:00,1083.64614493,85.8785027363,710.397971827,0.0,220.879908,53.238744,13.5242010246,0.0,4.83426,8.68994102465
 05/16  20:00:00,1060.87991468,82.2560048551,673.638073478,0.0,220.879908,53.238744,22.1731386857,0.0,4.83426,17.3388786857
 05/16  21:00:00,551.934201274,2.91105090896,426.550646869,0.0,43.513341876,52.539744,13.5145760949,0.0,4.83426,8.68031609487
 05/16  22:00:00,263.001736762,1.21132521026,141.8900864,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,260.240496172,1.41875619085,138.046713925,0.0,43.513341876,52.539744,13.467661579,0.0,4.83426,8.63340157905
 05/16  24:00:00,118.286818275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.279400179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.2418286,0.0,0.0,0.0,43.513341876,52.539744,13.4532361423,0.0,4.83426,8.61897614229
 05/17  03:00:00,118.209258594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.728262425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,115.68025504,0.0,0.0,0.0,43.513341876,52.539744,13.4531601912,0.0,4.83426,8.61890019116
 05/17  06:00:00,513.222107221,73.6804143651,334.335001885,0.0,43.513341876,53.238744,7.97165573813,3.11739573813,4.83426,0.02
 05/17  07:00:00,646.222834358,73.2855723236,290.473502825,0.0,220.879908,53.238744,22.3980881924,0.0,4.83426,17.5638281924
 05/17  08:00:00,896.700334565,81.3419308691,440.155350913,0.0,220.879908,145.652643033,71.619819257,0.0,36.25695,35.362869257
 05/17  09:00:00,992.504236421,84.0486490854,530.965117411,0.0,220.879908,145.652643033,80.9385847377,0.0,36.25695,44.6816347377
 05/17  10:00:00,1055.81581242,87.0296303257,583.524195802,0.0,220.879908,151.653867033,87.0598246912,0.0,48.3426,38.7172246912
 05/17  11:00:00,1110.82470843,90.1598782297,634.502534683,0.0,220.879908,151.653867033,99.2995783098,0.0,48.3426,50.9569783098
 05/17  12:00:00,1137.47417364,93.7633264423,657.773702419,0.0,220.879908,151.653867033,93.3849259253,0.0,48.3426,45.0423259253
 05/17  13:00:00,1149.24495394,96.7281213783,671.94569093,0.0,220.879908,145.652643033,78.332760637,0.0097817692286,24.1713,54.1516788678
 05/17  14:00:00,1157.96101533,99.441712498,677.846112823,0.0,220.879908,145.652643033,68.8710828322,0.0,24.1713,44.6997828322
 05/17  15:00:00,1164.25341361,102.330072704,689.305192993,0.0,220.879908,137.835547516,49.6100589671,0.0,4.83426,44.7757989671
 05/17  16:00:00,1193.31671671,98.676305276,727.745817878,0.0,220.879908,133.019064,40.382896084,0.0100468105522,4.83426,35.5385892735
 05/17  17:00:00,1103.75403031,91.2527445012,726.292251848,0.0,220.879908,53.238744,40.3687095514,0.0,4.83426,35.5344495514
 05/17  18:00:00,1091.4345433,88.6730611585,716.735119729,0.0,220.879908,53.238744,40.5066491018,0.0,4.83426,35.6723891018
 05/17  19:00:00,1063.92927778,85.2550100869,692.441292005,0.0,220.879908,53.238744,22.1949327448,0.0,4.83426,17.3606727448
 05/17  20:00:00,1046.36413617,81.5717149441,661.010426432,0.0,220.879908,53.238744,13.5138349252,0.0,4.83426,8.67957492518
 05/17  21:00:00,320.287589464,1.86140673393,198.1734211,0.0,43.513341876,52.539744,13.5142067051,0.0,4.83426,8.67994670506
 05/17  22:00:00,215.144525241,1.14941360839,94.7377441946,0.0,43.513341876,52.539744,13.4782576942,0.0,4.83426,8.64399769425
 05/17  23:00:00,207.193442393,1.04301693596,86.0175370219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.17633166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.120485206,0.0,0.0,0.0,43.513341876,52.539744,13.4533728603,0.0,4.83426,8.61911286029
 05/18  02:00:00,118.085881593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.064879532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.537203146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,115.487162128,0.0,0.0,0.0,43.513341876,52.539744,13.4532752296,0.0,4.83426,8.61901522964
 05/18  06:00:00,255.130023449,72.8428976946,80.0817533847,0.0,43.513341876,53.238744,193.508224694,188.653964694,4.83426,0.02
 05/18  07:00:00,510.856507598,72.6408156668,157.182347079,0.0,220.879908,53.238744,94.3910559768,63.2172734701,4.83426,26.3395225067
 05/18  08:00:00,872.757514699,78.5109282598,419.039795494,0.0,220.879908,145.652643033,62.7876130735,0.0048868886027,36.25695,26.5257761849
 05/18  09:00:00,1070.15043667,81.1896092348,612.180786619,0.0,220.879908,145.652643033,80.9287181949,0.0,36.25695,44.6717681949
 05/18  10:00:00,1101.25111792,83.5195152347,634.485401648,0.0,220.879908,151.653867033,93.0775604373,0.0,48.3426,44.7349604373
 05/18  11:00:00,1128.43838632,86.3594074623,657.705475572,0.0,220.879908,151.653867033,93.2480578724,0.0,48.3426,44.9054578724
