Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  12:00:00,1156.88213664,90.040146872,683.306933333,0.0,220.879908,151.653867033,100.616591495,0.0,48.3426,52.2739914953
 05/18  13:00:00,1164.86311021,93.7945418946,692.410077393,0.0,220.879908,145.652643033,71.0680643112,0.00978331377994,24.1713,46.8869809974
 05/18  14:00:00,1170.15870406,96.6585252414,694.51184072,0.0,220.879908,145.652643033,68.8660320039,0.0,24.1713,44.6947320039
 05/18  15:00:00,1173.15241415,99.7901807872,702.131849241,0.0,220.879908,137.835547516,49.607934302,0.0,4.83426,44.773674302
 05/18  16:00:00,1187.40396198,93.7023833417,728.008560145,0.0,220.879908,133.019064,40.380491272,0.0104397607924,4.83426,35.5357915112
 05/18  17:00:00,1088.06569071,85.2872241629,717.030295904,0.0,220.879908,53.238744,40.3672258407,0.0,4.83426,35.5329658407
 05/18  18:00:00,1077.56935925,84.3135083044,707.371764988,0.0,220.879908,53.238744,40.5017020744,0.0,4.83426,35.6674420744
 05/18  19:00:00,1059.10994619,82.062321095,690.844825004,0.0,220.879908,53.238744,22.1939701758,0.0,4.83426,17.3597101758
 05/18  20:00:00,1055.65111344,79.4962396325,675.423794416,0.0,220.879908,53.238744,13.5127875273,0.0,4.83426,8.6785275273
 05/18  21:00:00,242.793666381,0.925647507005,122.314045249,0.0,43.513341876,52.539744,13.5137016324,0.0,4.83426,8.67944163244
 05/18  22:00:00,213.921639276,1.04190615069,93.7221626646,0.0,43.513341876,52.539744,13.4778612232,0.0,4.83426,8.64360122324
 05/18  23:00:00,119.137697357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.218454053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.190589025,0.0,0.0,0.0,43.513341876,52.539744,13.4531225486,0.0,4.83426,8.61886254865
 05/19  02:00:00,118.16370119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.119105799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.46281851,0.0,0.0,0.0,43.513341876,52.539744,13.4533290563,0.0,4.83426,8.6190690563
 05/19  05:00:00,117.073452811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,317.571777292,72.8843751206,141.029205004,0.0,43.513341876,53.238744,106.031414089,101.177154089,4.83426,0.02
 05/19  07:00:00,587.265062586,72.6865427803,232.6925696,0.0,220.879908,53.238744,37.6689608258,6.49816891066,4.83426,26.3365319151
 05/19  08:00:00,995.954799723,79.113788281,540.266048647,0.0,220.879908,145.652643033,62.7813369763,0.00480930678696,36.25695,26.5195776696
 05/19  09:00:00,1092.26288371,82.1151490894,632.126536863,0.0,220.879908,145.652643033,80.9236229565,0.0,36.25695,44.6666729565
 05/19  10:00:00,1142.17212786,85.1507544367,672.444295425,0.0,220.879908,151.653867033,93.0677130337,0.0,48.3426,44.7251130337
 05/19  11:00:00,1171.98757778,88.8622225577,697.350959118,0.0,220.879908,151.653867033,93.2409104226,0.0,48.3426,44.8983104226
 05/19  12:00:00,1189.91764785,92.697170195,712.178287659,0.0,220.879908,151.653867033,95.5062418714,0.0,48.3426,47.1636418714
 05/19  13:00:00,1195.7200086,96.1042481032,720.407292019,0.0,220.879908,145.652643033,76.1767224883,0.0155195430434,24.1713,51.9899029453
 05/19  14:00:00,1202.09722755,98.478898954,724.275753882,0.0,220.879908,145.652643033,68.8578673923,0.0,24.1713,44.6865673923
 05/19  15:00:00,1195.31126389,99.7113995531,724.316221814,0.0,220.879908,137.835547516,49.6054098587,0.00655976707245,4.83426,44.7645900916
 05/19  16:00:00,1213.24261085,93.4625619846,753.796470852,0.0,220.879908,133.019064,40.3730656943,0.0100698509576,4.83426,35.5287358433
 05/19  17:00:00,1123.44674459,85.607238663,752.160702573,0.0,220.879908,53.238744,40.3599226306,0.0,4.83426,35.5256626306
 05/19  18:00:00,1103.97522408,83.4699776624,734.958122831,0.0,220.879908,53.238744,40.4961515631,0.0,4.83426,35.6618915631
 05/19  19:00:00,1077.67757137,81.7407936979,710.50295811,0.0,220.879908,53.238744,22.1930903333,0.0,4.83426,17.3588303333
 05/19  20:00:00,1050.24199987,79.2554091133,670.657343044,0.0,220.879908,53.238744,13.5129267787,0.0,4.83426,8.67866677872
 05/19  21:00:00,225.420091092,0.809499060384,105.544027102,0.0,43.513341876,52.539744,13.5125185032,0.0,4.83426,8.67825850316
 05/19  22:00:00,184.652428476,0.695844646024,65.0467988536,0.0,43.513341876,52.539744,13.4778813913,0.0,4.83426,8.64362139132
 05/19  23:00:00,149.517695163,0.346092917216,29.6844440085,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.292101803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.248288394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.213671011,0.0,0.0,0.0,43.513341876,52.539744,13.4461695173,0.0,4.83426,8.61190951734
 05/20  03:00:00,118.175360203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.6402768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,115.59544434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.704737082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.630215563,0.0,0.0,0.0,43.513341876,52.539744,13.4461127677,0.0,4.83426,8.61185276772
 05/20  08:00:00,100.733775832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,186.841692247,0.698819676514,84.4857711778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,227.040362949,1.14082966157,123.75733693,0.0,43.513341876,52.539744,22.2558515166,0.0,4.83426,17.4215915166
 05/20  11:00:00,419.254088856,2.94914582231,311.51146044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,518.193539341,9.22696091384,404.2154267,0.0,43.513341876,52.539744,13.4888900117,0.0,4.83426,8.65463001172
 05/20  13:00:00,518.101442805,10.5700433032,402.801298337,0.0,43.513341876,52.539744,13.4813710434,0.0,4.83426,8.64711104341
 05/20  14:00:00,602.966705781,9.63311217278,488.003631389,0.0,43.513341876,52.539744,13.4800293639,0.0,4.83426,8.64576936389
 05/20  15:00:00,612.215797331,11.8643128087,494.921898799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,652.340233993,10.4080858038,536.335994294,0.0,43.513341876,52.539744,13.446204651,0.0,4.83426,8.61194465104
 05/20  17:00:00,617.205040689,11.5997724967,500.3673083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,633.909763446,8.51050409441,519.937749307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,569.169443065,9.03826993152,454.577545162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,527.65155041,4.18780123464,403.317206306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,480.70259714,3.7593961605,354.3917182,0.0,43.513341876,52.539744,31.2512761071,0.0,4.83426,26.4170161071
 05/20  22:00:00,431.453514363,2.8380169113,306.820976699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,319.371685022,1.87308826423,196.175511093,0.0,43.513341876,52.539744,13.4461905775,0.0,4.83426,8.61193057749
 05/20  24:00:00,281.649292906,1.55107395398,159.997573317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.257888687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.233136672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.247944719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.710775456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,115.640484013,0.0,0.0,0.0,43.513341876,52.539744,13.4461091803,0.0,4.83426,8.61184918034
 05/21  06:00:00,100.723880626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,135.078624035,0.351884879265,33.6854122157,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,168.470277578,0.692185834432,66.2488630673,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,379.857576352,3.14508573684,272.9458607,0.0,43.513341876,52.539744,13.4531747222,0.0,4.83426,8.61891472215
 05/21  10:00:00,407.725760945,7.71718107606,296.112310665,0.0,43.513341876,52.539744,13.5549133878,0.0,4.83426,8.72065338782
 05/21  11:00:00,393.714227221,3.57443851172,285.669578454,0.0,43.513341876,52.539744,13.4886989341,0.0,4.83426,8.65443893413
 05/21  12:00:00,404.822587874,6.61399783307,294.396602346,0.0,43.513341876,52.539744,13.4884800474,0.0,4.83426,8.65422004738
 05/21  13:00:00,514.962050654,10.5358191489,399.576505128,0.0,43.513341876,52.539744,13.4869613283,0.0,4.83426,8.65270132832
 05/21  14:00:00,429.089061114,9.96229974512,314.956256149,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,468.735931662,9.38664383029,354.532131629,0.0,43.513341876,52.539744,13.4799423055,0.0,4.83426,8.64568230547
 05/21  16:00:00,445.525544334,8.91687594466,332.410550373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,460.233481494,7.844318802,348.448665376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,382.434754026,3.88467804476,275.503819394,0.0,43.513341876,52.539744,13.4451929283,0.0,4.83426,8.61093292834
 05/21  19:00:00,385.268354547,4.35324088537,277.287666769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,245.790511766,2.62171977808,126.031803923,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,186.093819549,1.04472713338,65.6989741602,0.0,43.513341876,52.539744,31.2473203963,0.0,4.83426,26.4130603963
 05/21  22:00:00,118.112954171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.920398681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,118.03711612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.00475342,0.0,0.0,0.0,43.513341876,52.539744,13.4529512463,0.0,4.83426,8.61869124634
 05/22  02:00:00,117.972469488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.944708724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.366084865,0.0,0.0,0.0,43.513341876,52.539744,13.4530951509,0.0,4.83426,8.6188351509
 05/22  05:00:00,112.333261993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,173.582258119,72.6781209796,0.00408363269022,0.0,43.513341876,53.238744,391.614911329,386.760651329,4.83426,0.02
 05/22  07:00:00,361.540144765,72.6263859866,10.1630982689,0.0,220.879908,53.238744,309.603982681,278.441196802,4.83426,26.3285258795
 05/22  08:00:00,488.851284443,76.1608618558,40.9674007181,0.0,220.879908,145.652643033,195.430462128,132.661405732,36.25695,26.5121063966
 05/22  09:00:00,534.160566302,77.6695080167,84.2831417098,0.0,220.879908,145.652643033,156.25416422,75.3473499657,36.25695,44.6498642547
 05/22  10:00:00,601.43323372,78.8471788753,143.961072236,0.0,220.879908,151.653867033,111.411404072,18.3640080326,48.3426,44.7047960396
 05/22  11:00:00,646.439678609,80.3322663333,186.35858778,0.0,220.879908,151.653867033,95.0961770319,1.87702564163,48.3426,44.8765513903
 05/22  12:00:00,697.10305192,82.0584488165,235.927290174,0.0,220.879908,151.653867033,93.3521254068,0.0,48.3426,45.0095254068
 05/22  13:00:00,775.958014708,84.0805244721,318.341784067,0.0,220.879908,145.652643033,78.276619652,0.00610964185794,24.1713,54.0992100101
 05/22  14:00:00,832.425030896,86.1294382244,372.596310467,0.0,220.879908,145.652643033,68.838236139,0.0,24.1713,44.666936139
 05/22  15:00:00,899.172812019,88.6593059277,444.42162201,0.0,220.879908,137.835547516,40.6325176807,0.0,4.83426,35.7982576807
 05/22  16:00:00,955.870797808,82.9282479511,511.629719576,0.0,220.879908,133.019064,40.3639219588,0.00863182529003,4.83426,35.5210301335
 05/22  17:00:00,840.915548416,79.1768115692,480.11514192,0.0,220.879908,53.238744,40.3518958094,0.0,4.83426,35.5176358094
 05/22  18:00:00,767.784152535,78.2079336255,408.180304932,0.0,220.879908,53.238744,49.3910533915,0.0,4.83426,44.5567933915
 05/22  19:00:00,640.41066986,76.6939539757,282.46869239,0.0,220.879908,53.238744,13.5230681212,0.0,4.83426,8.68880812117
 05/22  20:00:00,531.676988455,75.0745616433,161.247789599,0.0,220.879908,53.238744,34.046202591,20.5337526425,4.83426,8.67818994856
 05/22  21:00:00,118.178282329,0.0,0.0,0.0,43.513341876,52.539744,13.5126666542,0.0,4.83426,8.67840665424
 05/22  22:00:00,117.886100119,0.0,0.0,0.0,43.513341876,52.539744,13.4776541066,0.0,4.83426,8.6433941066
 05/22  23:00:00,118.814079017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.880144814,0.0,0.0,0.0,43.513341876,52.539744,13.4530150834,0.0,4.83426,8.61875508342
 05/23  01:00:00,117.865629062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.843239975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.816282017,0.0,0.0,0.0,43.513341876,52.539744,5.78532449275,0.0,4.83426,0.95106449275
 05/23  04:00:00,119.910100286,0.0,0.0,0.0,43.513341876,52.539744,12.5213397995,0.0,4.83426,7.68707979945
 05/23  05:00:00,113.60047939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,174.196383183,72.5417325835,0.00354867342882,0.0,43.513341876,53.238744,727.204899333,722.350639333,4.83426,0.02
 05/23  07:00:00,351.127877011,72.5417325835,0.0,0.0,220.879908,53.238744,514.619013682,483.461349185,4.83426,26.3234044979
 05/23  08:00:00,454.980666569,73.8964954408,9.89649319556,0.0,220.879908,145.652643033,292.612762508,229.845872224,36.25695,26.5099402832
 05/23  09:00:00,549.992928212,75.3401878523,102.398166445,0.0,220.879908,145.652643033,168.736764022,87.8339330928,36.25695,44.6458809297
 05/23  10:00:00,665.357019697,76.7488699348,209.414335958,0.0,220.879908,151.653867033,94.0487569688,1.00719860616,48.3426,44.6989583626
 05/23  11:00:00,769.730446367,78.4238335086,310.636601496,0.0,220.879908,151.653867033,93.2175752107,0.0,48.3426,44.8749752107
 05/23  12:00:00,873.645391802,80.6927330221,412.762869247,0.0,220.879908,151.653867033,93.3373909665,0.0,48.3426,44.9947909665
 05/23  13:00:00,981.982950835,83.0288847001,524.352486078,0.0,220.879908,145.652643033,78.2783417595,0.0136907886334,24.1713,54.0933509709
 05/23  14:00:00,1044.90606658,85.3861602034,584.553566457,0.0,220.879908,145.652643033,68.8304678794,0.0,24.1713,44.6591678794
 05/23  15:00:00,1053.35206873,88.6492541954,597.407587755,0.0,220.879908,137.835547516,49.3581020668,0.0,4.83426,44.5238420668
 05/23  16:00:00,1078.80034018,83.4327470792,633.041134295,0.0,220.879908,133.019064,32.2223022056,0.0101147321743,4.83426,27.3779274734
 05/23  17:00:00,994.993100631,79.8546141661,632.52895863,0.0,220.879908,53.238744,39.8173529776,0.0,4.83426,34.9830929776
 05/23  18:00:00,986.086130773,79.1912009978,624.473624745,0.0,220.879908,53.238744,49.3868364809,0.0,4.83426,44.5525764809
 05/23  19:00:00,908.255372109,77.8354650296,548.360222523,0.0,220.879908,53.238744,13.5230882767,0.0,4.83426,8.68882827668
 05/23  20:00:00,738.297412744,76.018217158,366.058060516,0.0,220.879908,53.238744,13.5125357722,0.0,4.83426,8.67827577219
 05/23  21:00:00,117.958609957,0.0,0.0,0.0,43.513341876,52.539744,13.5126735529,0.0,4.83426,8.67841355287
 05/23  22:00:00,118.013630894,0.0,0.0,0.0,43.513341876,52.539744,13.4770384963,0.0,4.83426,8.64277849627
 05/23  23:00:00,118.969536821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.026151577,0.0,0.0,0.0,43.513341876,52.539744,13.4528617978,0.0,4.83426,8.61860179777
 05/24  01:00:00,118.000181225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.952115712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.93198515,0.0,0.0,0.0,43.513341876,52.539744,13.452952217,0.0,4.83426,8.61869221696
 05/24  04:00:00,118.381243107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,112.319213695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,173.462689481,72.5443036328,0.00401898073123,0.0,43.513341876,53.238744,494.134970269,489.280710269,4.83426,0.02
 05/24  07:00:00,366.703879201,72.5417325835,15.4029338861,0.0,220.879908,53.238744,354.466616226,323.310209538,4.83426,26.3221466879
 05/24  08:00:00,604.754743446,74.9838158786,156.705282506,0.0,220.879908,145.652643033,122.299603681,59.5350445018,36.25695,26.5076091795
 05/24  09:00:00,720.905259174,76.947429129,270.151534392,0.0,220.879908,145.652643033,80.9001923881,0.0,36.25695,44.6432423881
 05/24  10:00:00,925.389560036,78.848510627,465.912109871,0.0,220.879908,151.653867033,93.0343917475,0.0,48.3426,44.6917917475
 05/24  11:00:00,1064.17579925,81.5254400489,600.634157564,0.0,220.879908,151.653867033,93.2035215673,0.0,48.3426,44.8609215673
 05/24  12:00:00,1095.16559346,84.7364254331,628.72022539,0.0,220.879908,151.653867033,93.3332358687,0.0,48.3426,44.9906358687
 05/24  13:00:00,1097.32095567,87.5632959837,633.769158846,0.0,220.879908,145.652643033,78.262507563,0.0101640538149,24.1713,54.0810435092
 05/24  14:00:00,1108.3360927,91.1766993516,641.020690344,0.0,220.879908,145.652643033,68.825190784,0.0,24.1713,44.653890784
 05/24  15:00:00,1116.26120406,95.1620105563,652.666753441,0.0,220.879908,137.835547516,40.6221594613,0.0,4.83426,35.7878994613
 05/24  16:00:00,1124.51042457,87.9081002919,673.457262191,0.0,220.879908,133.019064,40.3564806974,0.0107270534312,4.83426,35.5114936439
 05/24  17:00:00,1019.78276359,82.3578780054,654.32733624,0.0,220.879908,53.238744,40.3416107295,0.0,4.83426,35.5073507295
 05/24  18:00:00,1005.19080066,80.2323963424,642.170548473,0.0,220.879908,53.238744,49.3759192418,0.0,4.83426,44.5416592418
 05/24  19:00:00,966.458671719,78.3667559571,603.85636704,0.0,220.879908,53.238744,13.5217469272,0.0,4.83426,8.68748692719
 05/24  20:00:00,796.633576156,76.8008239171,420.747011458,0.0,220.879908,53.238744,13.5124413767,0.0,4.83426,8.6781813767
 05/24  21:00:00,168.551207272,1.04140486371,48.3997216487,0.0,43.513341876,52.539744,13.5119664264,0.0,4.83426,8.67770642635
 05/24  22:00:00,118.152327791,0.0,0.0,0.0,43.513341876,52.539744,13.4772205131,0.0,4.83426,8.64296051309
 05/24  23:00:00,119.068049006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.154646928,0.0,0.0,0.0,43.513341876,52.539744,13.4529436989,0.0,4.83426,8.61868369889
 05/25  01:00:00,118.144163018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.150521966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,118.153146519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.624116427,0.0,0.0,0.0,43.513341876,52.539744,13.4517622842,0.0,4.83426,8.61750228419
 05/25  05:00:00,112.588126021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,414.347791372,72.9242671219,237.008885558,0.0,43.513341876,53.238744,68.4807514649,63.6264914649,4.83426,0.02
 05/25  07:00:00,643.200754846,72.5417325835,287.972966551,0.0,220.879908,53.238744,83.3056479641,52.1473291535,4.83426,26.3240588106
 05/25  08:00:00,882.967621184,77.203450054,430.153541883,0.0,220.879908,145.652643033,62.7607749613,0.0,36.25695,26.5038249613
 05/25  09:00:00,980.569817264,78.242060117,526.407148151,0.0,220.879908,145.652643033,80.8886634713,0.0,36.25695,44.6317134713
 05/25  10:00:00,994.876071544,79.2852648432,532.935526974,0.0,220.879908,151.653867033,84.096193687,0.0,48.3426,35.753593687
 05/25  11:00:00,1008.25344222,81.9492544443,540.887188318,0.0,220.879908,151.653867033,102.172992056,0.00762317537691,48.3426,53.822768881
 05/25  12:00:00,1039.65983266,84.552610502,569.352914677,0.0,220.879908,151.653867033,93.33041597,0.0,48.3426,44.98781597
 05/25  13:00:00,1049.05711679,87.209059179,581.982307257,0.0,220.879908,145.652643033,78.2423654882,0.00993209727312,24.1713,54.061133391
 05/25  14:00:00,1094.40174452,90.1171670513,624.550068949,0.0,220.879908,145.652643033,59.8941775155,0.0,24.1713,35.7228775155
 05/25  15:00:00,1121.81399758,93.0428625535,656.997867134,0.0,220.879908,137.835547516,49.5564471212,0.0,4.83426,44.7221871212
 05/25  16:00:00,1157.18235223,84.7119611777,706.763379804,0.0,220.879908,133.019064,40.3515170998,0.0103829433868,4.83426,35.5068741565
 05/25  17:00:00,1061.37755695,79.7082676114,696.435213284,0.0,220.879908,53.238744,40.3372191052,0.0,4.83426,35.5029591052
 05/25  18:00:00,1033.85771133,78.1835148484,670.612400223,0.0,220.879908,53.238744,40.4682088218,0.0,4.83426,35.6339488218
 05/25  19:00:00,1019.16863139,77.0097162164,656.402148216,0.0,220.879908,53.238744,22.1894251642,0.0,4.83426,17.3551651642
 05/25  20:00:00,1020.54564002,76.22233223,644.763601152,0.0,220.879908,53.238744,13.5111128951,0.0,4.83426,8.67685289506
 05/25  21:00:00,118.59840099,0.0,0.0,0.0,43.513341876,52.539744,13.5118519836,0.0,4.83426,8.67759198365
 05/25  22:00:00,118.233402008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,119.096337558,0.0,0.0,0.0,43.513341876,52.539744,13.4664152676,0.0,4.83426,8.63215526758
 05/25  24:00:00,118.204291764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.16505292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,118.13210071,0.0,0.0,0.0,43.513341876,52.539744,13.4526871213,0.0,4.83426,8.6184271213
 05/26  03:00:00,118.112634712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.511838587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,114.176647383,0.0,0.0,0.0,43.513341876,52.539744,13.4527482654,0.0,4.83426,8.61848826536
 05/26  06:00:00,394.256214637,72.8853145038,216.9859728,0.0,43.513341876,53.238744,42.1020206162,37.2477606162,4.83426,0.02
 05/26  07:00:00,564.283769967,72.6411764434,209.974049603,0.0,220.879908,53.238744,23.121973366,0.734421075135,4.83426,17.5532922909
 05/26  08:00:00,799.149321365,78.2534357432,346.163383609,0.0,220.879908,145.652643033,71.5850683533,0.0,36.25695,35.3281183533
 05/26  09:00:00,947.337548431,80.4241670399,491.530767117,0.0,220.879908,145.652643033,71.9576691388,0.0,36.25695,35.7007191388
 05/26  10:00:00,1043.82886586,82.5303139365,579.662377183,0.0,220.879908,151.653867033,93.0220712639,0.0,48.3426,44.6794712639
 05/26  11:00:00,1066.9825306,85.2158563877,599.180982733,0.0,220.879908,151.653867033,93.1881091643,0.0,48.3426,44.8455091643
 05/26  12:00:00,1068.38072379,87.7578367741,598.666531539,0.0,220.879908,151.653867033,102.306489367,0.0,48.3426,53.9638893666
 05/26  13:00:00,1075.03739895,90.3381624952,608.11120289,0.0,220.879908,145.652643033,69.2418696814,0.0102122634568,24.1713,45.060357418
 05/26  14:00:00,1100.00622624,92.7973632647,630.014439453,0.0,220.879908,145.652643033,68.8119906133,0.0,24.1713,44.6406906133
 05/26  15:00:00,1111.36720518,96.0853902848,645.636698371,0.0,220.879908,137.835547516,49.5530930328,0.0,4.83426,44.7188330328
 05/26  16:00:00,1141.84877664,88.8908392685,688.585747469,0.0,220.879908,133.019064,40.340515502,0.00988582742792,4.83426,35.4963696746
 05/26  17:00:00,1044.71751957,83.5394845791,676.469393663,0.0,220.879908,53.238744,31.460771348,0.0,4.83426,26.626511348
 05/26  18:00:00,1029.12619992,81.9550127681,662.49640673,0.0,220.879908,53.238744,49.3688330618,0.0,4.83426,44.5345730618
 05/26  19:00:00,1015.25758573,79.9972907488,651.148564885,0.0,220.879908,53.238744,13.5220455321,0.0,4.83426,8.6877855321
 05/26  20:00:00,959.427502684,78.0686058906,583.422000556,0.0,220.879908,53.238744,13.5114807966,0.0,4.83426,8.67722079658
 05/26  21:00:00,172.423855761,0.809240013753,53.0202977586,0.0,43.513341876,52.539744,13.5118390146,0.0,4.83426,8.67757901463
 05/26  22:00:00,118.197001087,0.0,0.0,0.0,43.513341876,52.539744,13.476975431,0.0,4.83426,8.64271543104
 05/26  23:00:00,119.099812238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.189035244,0.0,0.0,0.0,43.513341876,52.539744,13.4528963112,0.0,4.83426,8.61863631122
 05/27  01:00:00,118.128518998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,118.093464001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.067848972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.522523361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,112.509795794,0.0,0.0,0.0,43.513341876,52.539744,13.4459325935,0.0,4.83426,8.61167259354
 05/27  06:00:00,100.572305938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.472589699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.564974528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.691000539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.77988969,0.0,0.0,0.0,43.513341876,52.539744,22.24975154,0.0,4.83426,17.41549154
 05/27  11:00:00,297.984400122,1.92602256313,192.621465076,0.0,43.513341876,52.539744,13.4876292261,0.0,4.83426,8.65336922609
 05/27  12:00:00,320.733707826,2.41482880071,215.391189005,0.0,43.513341876,52.539744,13.4874544851,0.0,4.83426,8.65319448509
 05/27  13:00:00,430.576728519,3.59571002252,322.902975069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,425.888557082,8.07334659353,313.875511571,0.0,43.513341876,52.539744,13.4806690172,0.0,4.83426,8.64640901718
 05/27  15:00:00,518.68811677,9.18020530936,404.611875403,0.0,43.513341876,52.539744,13.4806733487,0.0,4.83426,8.6464133487
 05/27  16:00:00,483.702090787,8.77861602531,370.580539299,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,532.839195782,8.9647652992,419.072732821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,468.953806004,4.07295212188,360.566975808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,508.597750176,4.40638804343,398.805334381,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,319.463790614,2.45874227524,198.811254449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,330.183499659,2.97277893786,206.166833402,0.0,43.513341876,52.539744,31.2333783935,0.0,4.83426,26.3991183935
 05/27  22:00:00,137.574168544,0.349956023267,18.7966658683,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,153.869554121,0.692185834432,33.7772240028,0.0,43.513341876,52.539744,13.4459712741,0.0,4.83426,8.61171127414
 05/27  24:00:00,118.077829771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.037100014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.024430339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.011405871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.443074286,0.0,0.0,0.0,43.513341876,52.539744,13.4459635135,0.0,4.83426,8.61170351347
 05/28  05:00:00,112.427310437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.534402025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.490641607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.615766058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.757420574,0.0,0.0,0.0,43.513341876,52.539744,13.4528141193,0.0,4.83426,8.61855411927
 05/28  10:00:00,206.497262386,1.04431298796,103.488621391,0.0,43.513341876,52.539744,13.5523762734,0.0,4.83426,8.71811627337
 05/28  11:00:00,238.321724954,1.352708361,133.973822683,0.0,43.513341876,52.539744,13.4869270317,0.0,4.83426,8.65266703175
 05/28  12:00:00,414.533501548,6.71476464591,304.065588131,0.0,43.513341876,52.539744,13.4873609431,0.0,4.83426,8.65310094312
 05/28  13:00:00,469.814040178,8.01121495383,357.549224299,0.0,43.513341876,52.539744,13.4863496565,0.0,4.83426,8.65208965653
 05/28  14:00:00,524.740219003,11.2521160404,408.804082313,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,575.944119666,9.65254709344,461.094069589,0.0,43.513341876,52.539744,13.4805120268,0.0,4.83426,8.64625202684
 05/28  16:00:00,547.933336294,11.5864675225,431.604688209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,556.024582202,8.11984283966,442.964707115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,508.233912327,8.61508743489,395.104461898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,504.162683722,4.55628897605,394.367507293,0.0,43.513341876,52.539744,13.4453505225,0.0,4.83426,8.61109052246
 05/28  20:00:00,381.33183873,3.26991199944,259.265341298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,342.657057142,3.01423616858,218.503290562,0.0,43.513341876,52.539744,31.2311751767,0.0,4.83426,26.3969151767
 05/28  22:00:00,204.747684566,1.23331846793,84.2780460774,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,190.395818914,1.04388732946,69.4764031143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.202286687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.185267071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.155516904,0.0,0.0,0.0,43.513341876,52.539744,13.444165555,0.0,4.83426,8.609905555
 05/29  03:00:00,118.106975688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.526477234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,112.511156391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.599333781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.553557559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,141.777082485,0.352038109047,40.2859668118,0.0,43.513341876,52.539744,13.4525569001,0.0,4.83426,8.61829690009
 05/29  09:00:00,187.590586803,0.692185834432,85.1260573125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,308.036537174,1.89339605081,203.181649426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,412.379664419,6.30456501627,301.422829094,0.0,43.513341876,52.539744,13.4527211351,0.0,4.83426,8.61846113513
 05/29  12:00:00,525.032043043,8.22911973326,412.018112306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,475.863296241,10.5734892731,361.056178201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,668.802539183,11.1805219818,551.668109267,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,587.568839887,12.0249548594,470.443074166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,691.337464378,11.585817005,573.839831596,0.0,43.513341876,52.539744,13.4459203531,0.0,4.83426,8.61166035309
 05/29  17:00:00,586.695323984,12.2584850781,469.552392527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,668.76573582,9.53730734873,553.415120266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,538.87931088,8.93814088206,424.60223345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,617.137255834,4.99086142501,489.33709751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,396.495165125,2.5749474995,272.034228927,0.0,43.513341876,52.539744,13.4443301037,0.0,4.83426,8.61007010368
 05/29  22:00:00,350.891692029,2.14679299212,227.767530491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,296.067660239,1.68174369388,173.227534634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.166553958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.11969172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.102888246,0.0,0.0,0.0,43.513341876,52.539744,13.4527146389,0.0,4.83426,8.61845463895
 05/30  03:00:00,118.080718648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.501231282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,114.228864377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,720.968091699,73.2979901373,538.621877403,0.0,43.513341876,53.238744,13.4724884178,0.0197951197673,4.83426,8.61843329801
 05/30  07:00:00,904.053380091,73.2762083522,544.144578367,0.0,220.879908,53.238744,22.3826312889,0.0,4.83426,17.5483712889
 05/30  08:00:00,1004.06135805,81.5219468947,542.50798482,0.0,220.879908,145.652643033,71.5717379492,0.0,36.25695,35.3147879492
 05/30  09:00:00,1048.60484436,84.6805211073,582.989001213,0.0,220.879908,145.652643033,71.9410569256,0.0,36.25695,35.6841069256
 05/30  10:00:00,1097.07384556,87.3684357029,622.907707479,0.0,220.879908,151.653867033,92.9989664729,0.0,48.3426,44.6563664729
 05/30  11:00:00,1134.56945427,90.2583021336,656.177286062,0.0,220.879908,151.653867033,93.161012445,0.0,48.3426,44.818412445
 05/30  12:00:00,1158.05181727,93.9912714338,676.312756893,0.0,220.879908,151.653867033,93.2915040455,0.0,48.3426,44.9489040455
 05/30  13:00:00,1165.34392145,97.03546827,686.732689803,0.0,220.879908,145.652643033,78.1972203148,0.00924843352333,24.1713,54.0166718813
 05/30  14:00:00,1174.72772045,99.4726578268,693.619454345,0.0,220.879908,145.652643033,59.8731756654,0.0,24.1713,35.7018756654
 05/30  15:00:00,1180.34469536,102.366776425,704.093239397,0.0,220.879908,137.835547516,49.5265513944,0.0,4.83426,44.6922913944
 05/30  16:00:00,1215.68373571,98.1855473683,748.9319213,0.0,220.879908,133.019064,40.3246174363,0.00960897567727,4.83426,35.4807484606
 05/30  17:00:00,1128.25365939,91.721482417,748.151580768,0.0,220.879908,53.238744,40.3169096932,0.0,4.83426,35.4826496932
 05/30  18:00:00,1109.27735001,89.1843832039,732.252506649,0.0,220.879908,53.238744,40.4444285258,0.0,4.83426,35.6101685258
 05/30  19:00:00,1083.3920967,86.4358755951,709.603747408,0.0,220.879908,53.238744,13.520375202,0.0,4.83426,8.68611520198
 05/30  20:00:00,1074.73048234,83.087785139,692.089930114,0.0,220.879908,53.238744,13.5100447898,0.0,4.83426,8.67578478981
 05/30  21:00:00,554.939603662,3.26868089893,429.818603174,0.0,43.513341876,52.539744,13.5107331141,0.0,4.83426,8.67647311413
 05/30  22:00:00,400.615422897,2.7501956008,275.272018055,0.0,43.513341876,52.539744,13.4765924896,0.0,4.83426,8.64233248963
 05/30  23:00:00,321.154865431,1.74176084987,198.096688638,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,267.680891328,1.08283818964,146.68364466,0.0,43.513341876,52.539744,13.4526921316,0.0,4.83426,8.61843213162
 05/31  01:00:00,118.324357069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.304417788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.289393349,0.0,0.0,0.0,43.513341876,52.539744,13.4525696616,0.0,4.83426,8.61830966165
 05/31  04:00:00,118.805314913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,112.755368237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,716.01270959,74.4797074443,531.791495276,0.0,43.513341876,53.238744,4.86925445022,0.0149944502197,4.83426,0.02
 05/31  07:00:00,902.342392985,74.2307684825,539.724534945,0.0,220.879908,53.238744,31.1469859611,0.0,4.83426,26.3127259611
 05/31  08:00:00,1047.64902366,85.4938239168,580.496530122,0.0,220.879908,145.652643033,62.7443068692,0.0,36.25695,26.4873568692
 05/31  09:00:00,1101.96126607,89.3399831993,630.961656987,0.0,220.879908,145.652643033,80.8515069456,0.0,36.25695,44.5945569456
 05/31  10:00:00,1144.69732872,92.9530903088,663.255573723,0.0,220.879908,151.653867033,84.0659414733,0.0,48.3426,35.7233414733
 05/31  11:00:00,1175.79503986,95.915917675,690.307255263,0.0,220.879908,151.653867033,93.1517645985,0.0,48.3426,44.8091645985
 05/31  12:00:00,1194.68606732,97.8181525242,708.052943983,0.0,220.879908,151.653867033,102.266758444,0.0,48.3426,53.9241584437
 05/31  13:00:00,1198.55807584,99.4803778533,715.977636062,0.0,220.879908,145.652643033,69.1865543858,0.0,24.1713,45.0152543858
 05/31  14:00:00,1206.26113141,101.218475976,721.795347275,0.0,220.879908,145.652643033,68.7844855014,0.0,24.1713,44.6131855014
 05/31  15:00:00,1196.6811564,102.743133523,718.550127998,0.0,220.879908,137.835547516,40.5926101785,0.00661141745476,4.83426,35.751738761
 05/31  16:00:00,1206.55688102,98.672876897,737.883796112,0.0,220.879908,133.019064,40.3259639228,0.0104663922797,4.83426,35.4812375305
 05/31  17:00:00,1109.08986751,90.5010496548,728.593006641,0.0,220.879908,53.238744,40.30894983,0.0,4.83426,35.47468983
 05/31  18:00:00,1108.45460962,87.3870471924,731.282616432,0.0,220.879908,53.238744,40.4380631713,0.0,4.83426,35.6038031713
 05/31  19:00:00,1098.68477493,84.5314667246,724.340425084,0.0,220.879908,53.238744,22.1871951549,0.0,4.83426,17.3529351549
 05/31  20:00:00,1092.10244036,82.1132294208,708.711959893,0.0,220.879908,53.238744,13.5099966686,0.0,4.83426,8.67573666863
 05/31  21:00:00,483.352626969,2.57801795717,359.166231359,0.0,43.513341876,52.539744,13.5106825932,0.0,4.83426,8.67642259318
 05/31  22:00:00,343.29909276,1.86832128115,220.732606654,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,498.116784498,2.5627875534,372.264686695,0.0,43.513341876,52.539744,13.4652673332,0.0,4.83426,8.63100733317
 05/31  24:00:00,118.334846324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.267548656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.204143527,0.0,0.0,0.0,43.513341876,52.539744,13.4523545118,0.0,4.83426,8.61809451184
 06/01  03:00:00,118.14227729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.552423664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,112.486156432,0.0,0.0,0.0,43.513341876,52.539744,13.4511119087,0.0,4.83426,8.61685190866
 06/01  06:00:00,234.787582129,73.1749988464,59.6976158714,0.0,43.513341876,53.238744,206.323430519,201.469170519,4.83426,0.02
 06/01  07:00:00,533.277102201,72.9821995285,178.984852795,0.0,220.879908,53.238744,109.568578692,87.1916123418,4.83426,17.5427063499
 06/01  08:00:00,946.799972295,81.069350479,489.168571117,0.0,220.879908,145.652643033,71.5723177116,0.00490393478712,36.25695,35.3104637768
 06/01  09:00:00,1004.87889712,83.7193826913,542.223964115,0.0,220.879908,145.652643033,71.9337879439,0.0,36.25695,35.6768379439
 06/01  10:00:00,1046.57699376,86.3467203289,573.545032061,0.0,220.879908,151.653867033,92.9853513092,0.0,48.3426,44.6427513092
 06/01  11:00:00,1098.56212169,89.7277490299,621.345561416,0.0,220.879908,151.653867033,93.1478778653,0.0,48.3426,44.8052778653
 06/01  12:00:00,1135.61180117,93.4294023569,654.112098752,0.0,220.879908,151.653867033,93.2761420795,0.0,48.3426,44.9335420795
 06/01  13:00:00,1148.25882368,96.9443377563,668.693549069,0.0,220.879908,145.652643033,78.175608061,0.00767110711316,24.1713,53.9966369539
 06/01  14:00:00,1145.87358569,98.7864035938,665.144425356,0.0,220.879908,145.652643033,59.8605242617,0.0,24.1713,35.6892242617
 06/01  15:00:00,1166.54230183,101.295006898,690.742856972,0.0,220.879908,137.835547516,49.5282075775,0.015168360946,4.83426,44.6787792165
 06/01  16:00:00,1195.55503439,98.4124145517,727.720559967,0.0,220.879908,133.019064,40.3186557295,0.0103849882749,4.83426,35.4740107412
 06/01  17:00:00,1095.81853497,88.9410009425,718.013446358,0.0,220.879908,53.238744,33.1381323534,0.0,4.83426,28.3038723534
 06/01  18:00:00,1096.29114567,87.5453683261,719.801642477,0.0,220.879908,53.238744,47.628000442,0.0,4.83426,42.793740442
 06/01  19:00:00,1085.28850762,85.7657156606,710.063364414,0.0,220.879908,53.238744,13.5196525572,0.0,4.83426,8.6853925572
 06/01  20:00:00,1067.46870553,82.8747788453,683.356715437,0.0,220.879908,53.238744,13.5104206093,0.0,4.83426,8.67616060929
 06/01  21:00:00,361.417319674,1.25972673515,239.80220378,0.0,43.513341876,52.539744,13.5104034743,0.0,4.83426,8.67614347427
 06/01  22:00:00,464.462615373,2.3016736487,339.981583535,0.0,43.513341876,52.539744,13.4761500395,0.0,4.83426,8.64189003952
 06/01  23:00:00,223.382661393,0.695907824043,102.366457855,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,214.724725028,0.692185834432,94.6483467131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,118.301596443,0.0,0.0,0.0,43.513341876,52.539744,13.4522730448,0.0,4.83426,8.61801304482
 06/02  02:00:00,118.276746414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.239051096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.70518923,0.0,0.0,0.0,43.513341876,52.539744,13.4525001447,0.0,4.83426,8.61824014469
 06/02  05:00:00,114.323730891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,717.790961539,73.7251724301,534.558470775,0.0,43.513341876,53.238744,4.88460022275,0.0303402227498,4.83426,0.02
 06/02  07:00:00,896.773587625,73.5984123214,535.761970844,0.0,220.879908,53.238744,31.1381585774,0.0,4.83426,26.3038985774
 06/02  08:00:00,1020.26306525,83.7324946779,554.697744761,0.0,220.879908,145.652643033,62.7398609803,0.0,36.25695,26.4829109803
 06/02  09:00:00,1096.41530486,87.5557304692,626.840692528,0.0,220.879908,145.652643033,71.9250333041,0.0,36.25695,35.6680833041
 06/02  10:00:00,1148.92833054,90.6284412785,669.678961788,0.0,220.879908,151.653867033,92.9815229097,0.0,48.3426,44.6389229097
 06/02  11:00:00,1188.81463956,93.6149703436,705.323079604,0.0,220.879908,151.653867033,93.1422544907,0.0,48.3426,44.7996544907
 06/02  12:00:00,1203.59002933,96.896445572,717.366118734,0.0,220.879908,151.653867033,93.2655184464,0.0,48.3426,44.9229184464
 06/02  13:00:00,1190.68020064,98.8457596812,708.98590048,0.0,220.879908,145.652643033,78.1648113937,0.0,24.1713,53.9935113937
 06/02  14:00:00,1192.91581619,100.557668469,709.298611798,0.0,220.879908,145.652643033,59.8570874048,0.0,24.1713,35.6857874048
 06/02  15:00:00,1202.09316758,102.574179813,724.218294742,0.0,220.879908,137.835547516,49.5050834279,0.0,4.83426,44.6708234279
 06/02  16:00:00,1224.23003099,100.855167477,753.609259846,0.0,220.879908,133.019064,40.3163258162,0.0102968661466,4.83426,35.47176895
 06/02  17:00:00,1125.14460553,93.121307709,742.008537829,0.0,220.879908,53.238744,40.3022821459,0.0,4.83426,35.4680221459
 06/02  18:00:00,1116.96427235,90.5973501586,736.988846239,0.0,220.879908,53.238744,40.4318349533,0.0,4.83426,35.5975749533
 06/02  19:00:00,1012.33694708,85.8343634575,637.826160156,0.0,220.879908,53.238744,13.5199674976,0.0,4.83426,8.68570749759
 06/02  20:00:00,980.46858929,81.9164362942,599.004377286,0.0,220.879908,53.238744,13.5094977846,0.0,4.83426,8.67523778458
 06/02  21:00:00,312.627633074,1.21070522403,191.585530957,0.0,43.513341876,52.539744,13.5100900872,0.0,4.83426,8.67583008716
 06/02  22:00:00,301.954211834,1.47478204537,180.268802437,0.0,43.513341876,52.539744,13.4753134569,0.0,4.83426,8.64105345685
 06/02  23:00:00,194.253919472,0.692185834432,73.5340275086,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,227.671795072,1.0414825492,107.056117037,0.0,43.513341876,52.539744,13.4525221811,0.0,4.83426,8.6182621811
 06/03  01:00:00,118.315568397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,118.294692918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.251967333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.684930662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,112.613338239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.66435903,0.0,0.0,0.0,43.513341876,52.539744,13.4456816867,0.0,4.83426,8.61142168674
 06/03  07:00:00,100.536659778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.561612196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.585753088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.61897234,0.0,0.0,0.0,43.513341876,52.539744,22.2436344956,0.0,4.83426,17.4093744956
 06/03  11:00:00,154.727611399,1.04281096899,51.4962778499,0.0,43.513341876,52.539744,13.4863222355,0.0,4.83426,8.65206223553
 06/03  12:00:00,177.610772853,1.84061393896,74.0023800061,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,173.186249703,1.72114240824,69.6619068115,0.0,43.513341876,52.539744,13.4795897423,0.0,4.83426,8.64532974232
 06/03  14:00:00,248.229798429,3.03295916366,142.236845999,0.0,43.513341876,52.539744,13.4795769518,0.0,4.83426,8.64531695175
 06/03  15:00:00,300.088926668,8.15368068455,188.304533707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,346.689841431,7.97736243064,234.507234314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,315.138425013,3.75023363947,207.509583972,0.0,43.513341876,52.539744,13.4457599168,0.0,4.83426,8.61149991682
 06/03  18:00:00,297.128665282,3.82122375171,189.601961238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,274.728342362,3.50514125025,167.417667221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,193.684186595,2.20043311418,77.2439731956,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.56164239,0.0,0.0,0.0,43.513341876,52.539744,31.2109427641,0.0,4.83426,26.3766827641
 06/03  22:00:00,118.151893971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.960571678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.062767837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,118.031885699,0.0,0.0,0.0,43.513341876,52.539744,13.4457127025,0.0,4.83426,8.61145270246
 06/04  02:00:00,117.991473067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.96034008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.401945017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,112.392582853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.49215878,0.0,0.0,0.0,43.513341876,52.539744,13.4455766891,0.0,4.83426,8.61131668909
 06/04  07:00:00,100.411725379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.498382573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.615820674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.65910295,0.0,0.0,0.0,43.513341876,52.539744,22.2415971255,0.0,4.83426,17.4073371255
 06/04  11:00:00,101.475648927,0.0,0.0,0.0,43.513341876,52.539744,13.4860023872,0.0,4.83426,8.65174238718
 06/04  12:00:00,146.033115938,1.04456521222,43.6669252824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,224.525980678,2.67388156616,119.556357011,0.0,43.513341876,52.539744,13.4859400591,0.0,4.83426,8.65168005908
 06/04  14:00:00,258.316709388,7.42666999531,148.382281125,0.0,43.513341876,52.539744,13.4777542693,0.0,4.83426,8.6434942693
 06/04  15:00:00,249.787079039,6.99517709487,140.414037597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,301.024326004,8.19683112023,190.056684155,0.0,43.513341876,52.539744,13.4457144163,0.0,4.83426,8.61145441633
 06/04  17:00:00,287.226549842,5.41775002446,179.182468841,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,319.776350948,7.65708207838,209.088183497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
