Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  19:00:00,259.256949172,3.37437720784,153.005433097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,217.277108242,2.72799397901,100.401368438,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.544532436,0.0,0.0,0.0,43.513341876,52.539744,31.2114544014,0.0,4.83426,26.3771944014
 06/04  22:00:00,118.129132109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.952114647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.073120687,0.0,0.0,0.0,43.513341876,52.539744,13.4457017354,0.0,4.83426,8.61144173536
 06/05  01:00:00,118.040348451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.042599116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,118.052585666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.500608836,0.0,0.0,0.0,43.513341876,52.539744,13.4521118101,0.0,4.83426,8.61785181008
 06/05  05:00:00,112.47468091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,232.885829515,72.8546188168,58.1374596568,0.0,43.513341876,53.238744,201.707567239,196.853307239,4.83426,0.02
 06/05  07:00:00,424.196452758,72.6515704457,71.6908868086,0.0,220.879908,53.238744,182.360914143,151.225466394,4.83426,26.3011877483
 06/05  08:00:00,606.647051003,78.399852264,155.136936159,0.0,220.879908,145.652643033,69.9848263156,7.25064062726,36.25695,26.4772356884
 06/05  09:00:00,755.274507692,80.4873413039,300.56851175,0.0,220.879908,145.652643033,71.9122768452,0.0,36.25695,35.6553268452
 06/05  10:00:00,856.904310007,82.4911722739,393.208983338,0.0,220.879908,151.653867033,92.9636408979,0.0,48.3426,44.6210408979
 06/05  11:00:00,1000.77290052,84.5604622668,532.839356428,0.0,220.879908,151.653867033,93.1224539082,0.0,48.3426,44.7798539082
 06/05  12:00:00,1037.96729967,86.2965773946,568.276311629,0.0,220.879908,151.653867033,93.244690126,0.0,48.3426,44.902090126
 06/05  13:00:00,864.862965573,86.3788345852,403.999234475,0.0,220.879908,145.652643033,78.146010206,0.0128916681102,24.1713,53.9618185379
 06/05  14:00:00,912.074559513,86.2038970309,451.459980595,0.0,220.879908,145.652643033,59.8531177907,0.0130191980139,24.1713,35.6687985927
 06/05  15:00:00,937.952479563,86.5751881381,482.855013818,0.0,220.879908,137.835547516,49.4927087829,0.00569518578184,4.83426,44.6527535971
 06/05  16:00:00,823.461415648,80.1812798014,380.42594531,0.0,220.879908,133.019064,31.4419479894,0.0115902435407,4.83426,26.5960977459
 06/05  17:00:00,636.101599794,76.390890119,277.648422782,0.0,220.879908,53.238744,40.2939463655,0.0,4.83426,35.4596863655
 06/05  18:00:00,588.509174925,75.6111070561,231.408087922,0.0,220.879908,53.238744,40.4161153043,0.0,4.83426,35.5818553043
 06/05  19:00:00,557.195399489,75.0074060732,200.468205944,0.0,220.879908,53.238744,22.1843015556,0.0,4.83426,17.3500415556
 06/05  20:00:00,541.578435082,74.4905974071,173.638717374,0.0,220.879908,53.238744,25.3087733868,11.8002080627,4.83426,8.67430532418
 06/05  21:00:00,118.296008113,0.0,0.0,0.0,43.513341876,52.539744,13.5090382798,0.0,4.83426,8.67477827981
 06/05  22:00:00,118.01826961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,118.955926488,0.0,0.0,0.0,43.513341876,52.539744,13.4655400661,0.0,4.83426,8.63128006612
 06/05  24:00:00,118.058198384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.041727445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.005088341,0.0,0.0,0.0,43.513341876,52.539744,13.4521674056,0.0,4.83426,8.61790740559
 06/06  03:00:00,117.986550965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.232559422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,113.876028455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,174.241169168,72.5519199305,0.00529915292981,0.0,43.513341876,53.238744,368.717620646,355.265304146,4.83426,8.61805650052
 06/06  07:00:00,351.199678366,72.5417325835,0.0,0.0,220.879908,53.238744,351.60821663,329.236444881,4.83426,17.5375117487
 06/06  08:00:00,445.83639025,74.6912871744,0.0025354253467,0.0,220.879908,145.652643033,293.788217321,231.057017999,36.25695,26.4742493223
 06/06  09:00:00,446.785916769,75.5863080458,0.0,0.0,220.879908,145.652643033,308.596353481,227.777842597,36.25695,44.561560884
 06/06  10:00:00,453.194774336,75.981345918,0.00240721517273,0.0,220.879908,151.653867033,308.124713337,224.08738653,48.3426,35.6947268069
 06/06  11:00:00,469.970440719,76.4990487105,15.1077680042,0.0,220.879908,151.653867033,247.676198586,154.563037632,48.3426,44.7705609544
 06/06  12:00:00,485.109412456,77.2815790335,30.103981801,0.0,220.879908,151.653867033,234.112171029,131.899464683,48.3426,53.8701063461
 06/06  13:00:00,502.155385195,77.5824952104,52.5025698894,0.0,220.879908,145.652643033,191.807979641,122.659805499,24.1713,44.9768741416
 06/06  14:00:00,523.920073114,77.863906496,73.7750884273,0.0,220.879908,145.652643033,161.903734739,102.06707877,24.1713,35.6653559685
 06/06  15:00:00,517.436025887,78.1566957311,74.9128802895,0.0,220.879908,137.835547516,130.416924388,80.9346025996,4.83426,44.6480617885
 06/06  16:00:00,499.895241461,74.8961388924,65.810046628,0.0,220.879908,133.019064,66.1015145622,25.8144113303,4.83426,35.4528432318
 06/06  17:00:00,436.390006863,73.183144342,83.4984638113,0.0,220.879908,53.238744,103.980665065,63.6941175271,4.83426,35.4522875377
 06/06  18:00:00,421.230545806,73.0911621243,68.5556093435,0.0,220.879908,53.238744,103.136333965,62.7236862526,4.83426,35.5783877129
 06/06  19:00:00,392.06242344,72.9381109912,39.9692861953,0.0,220.879908,53.238744,90.0212263999,76.5027617209,4.83426,8.68420467902
 06/06  20:00:00,389.341724997,72.8323851472,25.6142747378,0.0,220.879908,53.238744,108.230644012,94.7225933588,4.83426,8.6737906535
 06/06  21:00:00,117.818365317,0.0,0.0,0.0,43.513341876,52.539744,13.5084856579,0.0,4.83426,8.67422565793
 06/06  22:00:00,117.879956063,0.0,0.0,0.0,43.513341876,52.539744,13.4749994136,0.0,4.83426,8.64073941359
 06/06  23:00:00,118.846992235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,117.956572722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,117.954320816,0.0,0.0,0.0,43.513341876,52.539744,13.4520773058,0.0,4.83426,8.61781730582
 06/07  02:00:00,117.949808882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,117.927714493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.35729555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,112.348867335,0.0,0.0,0.0,43.513341876,52.539744,13.4522007943,0.0,4.83426,8.61794079428
 06/07  06:00:00,173.487530909,72.5417325835,0.00372979252842,0.0,43.513341876,53.238744,399.898907825,395.044647825,4.83426,0.02
 06/07  07:00:00,388.158356709,72.5417325835,36.2818877044,0.0,220.879908,53.238744,292.574182799,264.250379472,4.83426,23.4895433265
 06/07  08:00:00,548.558185065,74.424647901,101.021726637,0.0,220.879908,145.652643033,125.831615392,60.2830247058,36.25695,29.2916406867
 06/07  09:00:00,644.538151033,75.8708076378,194.573263501,0.0,220.879908,145.652643033,72.4916491649,0.584918056712,36.25695,35.6497811082
 06/07  10:00:00,745.132032644,77.007775497,287.57902848,0.0,220.879908,151.653867033,92.9468222385,0.0,48.3426,44.6042222385
 06/07  11:00:00,805.107108377,78.1495463603,345.435448971,0.0,220.879908,151.653867033,93.1090543114,0.0,48.3426,44.7664543114
 06/07  12:00:00,919.605689224,80.0843068452,458.340364044,0.0,220.879908,151.653867033,93.2363681949,0.0,48.3426,44.8937681949
 06/07  13:00:00,1048.14542328,82.944213469,589.024763772,0.0,220.879908,145.652643033,69.1470759447,0.0102794191828,24.1713,44.9654965255
 06/07  14:00:00,1069.49370807,86.3864739226,606.234600346,0.0,220.879908,145.652643033,68.740371721,0.0,24.1713,44.569071721
 06/07  15:00:00,1087.49508058,89.2466080977,628.704373261,0.0,220.879908,137.835547516,40.5546787069,0.0,4.83426,35.7204187069
 06/07  16:00:00,1120.19898523,83.7343411253,672.199330869,0.0,220.879908,133.019064,40.2967715178,0.0103478386301,4.83426,35.4521636792
 06/07  17:00:00,1026.34409744,80.01235335,661.815481821,0.0,220.879908,53.238744,40.277736183,0.0,4.83426,35.443476183
 06/07  18:00:00,1015.12780887,79.1840880836,651.1478083,0.0,220.879908,53.238744,40.4075792797,0.0,4.83426,35.5733192797
 06/07  19:00:00,928.548960861,77.1984441632,566.955031279,0.0,220.879908,53.238744,13.5178034261,0.0,4.83426,8.6835434261
 06/07  20:00:00,855.732037789,76.0986805357,483.66335651,0.0,220.879908,53.238744,13.5087909704,0.0,4.83426,8.67453097035
 06/07  21:00:00,118.454190229,0.0,0.0,0.0,43.513341876,52.539744,13.5086515655,0.0,4.83426,8.67439156552
 06/07  22:00:00,118.112336504,0.0,0.0,0.0,43.513341876,52.539744,13.4751308488,0.0,4.83426,8.64087084879
 06/07  23:00:00,118.986976385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.073076427,0.0,0.0,0.0,43.513341876,52.539744,13.4520516552,0.0,4.83426,8.61779165521
 06/08  01:00:00,118.055715738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.035937704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.029745235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.465674511,0.0,0.0,0.0,43.513341876,52.539744,13.4521406326,0.0,4.83426,8.61788063262
 06/08  05:00:00,112.41495856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,217.698662113,72.5562891093,43.5302983891,0.0,43.513341876,53.238744,283.654730208,278.800470208,4.83426,0.02
 06/08  07:00:00,481.896648676,72.5417325835,128.729503402,0.0,220.879908,53.238744,173.928159024,142.800216126,4.83426,26.2936828975
 06/08  08:00:00,689.891966732,75.6852167892,240.092232804,0.0,220.879908,145.652643033,63.1783004148,0.453795638579,36.25695,26.4675547762
 06/08  09:00:00,862.073550195,77.8667515401,409.126767793,0.0,220.879908,145.652643033,71.9030798338,0.0,36.25695,35.6461298338
 06/08  10:00:00,1033.38402516,79.6985202246,571.56016572,0.0,220.879908,151.653867033,92.9424187722,0.0,48.3426,44.5998187722
 06/08  11:00:00,1090.06866187,82.6464910503,623.319062391,0.0,220.879908,151.653867033,93.0988695435,0.0,48.3426,44.7562695435
 06/08  12:00:00,1100.33027568,85.6610111003,631.449394868,0.0,220.879908,151.653867033,93.2256715295,0.0,48.3426,44.8830715295
 06/08  13:00:00,1086.84332172,88.3852667506,620.994641661,0.0,220.879908,145.652643033,69.138440848,0.0106667844277,24.1713,44.9564740635
 06/08  14:00:00,1096.85871166,91.0073914822,627.891529047,0.0,220.879908,145.652643033,68.7352407454,0.0,24.1713,44.5639407454
 06/08  15:00:00,1109.74477693,93.9383290307,645.691449002,0.0,220.879908,137.835547516,40.5500785572,0.0,4.83426,35.7158185572
 06/08  16:00:00,1144.27926097,87.4913808936,691.77754213,0.0,220.879908,133.019064,40.2920201158,0.00986360617067,4.83426,35.4478965096
 06/08  17:00:00,1050.10623978,82.7665632372,682.491332542,0.0,220.879908,53.238744,40.27768865,0.0,4.83426,35.44342865
 06/08  18:00:00,1037.63416357,81.3444338186,672.006450091,0.0,220.879908,53.238744,40.4025302805,0.0,4.83426,35.5682702805
 06/08  19:00:00,1030.83135727,79.5157788774,666.846791537,0.0,220.879908,53.238744,13.5186222741,0.0,4.83426,8.68436227415
 06/08  20:00:00,1027.31157869,77.9473778269,653.184483404,0.0,220.879908,53.238744,13.5082313095,0.0,4.83426,8.6739713095
 06/08  21:00:00,215.236284634,1.04185102165,94.7887197279,0.0,43.513341876,52.539744,13.5086853166,0.0,4.83426,8.67442531656
 06/08  22:00:00,118.25491554,0.0,0.0,0.0,43.513341876,52.539744,13.4753250295,0.0,4.83426,8.64106502949
 06/08  23:00:00,119.140549398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,118.236185902,0.0,0.0,0.0,43.513341876,52.539744,13.4519196932,0.0,4.83426,8.61765969317
 06/09  01:00:00,118.160759495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.132487606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,118.139344567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.479494523,0.0,0.0,0.0,43.513341876,52.539744,13.451987473,0.0,4.83426,8.61772747297
 06/09  05:00:00,114.084479894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,443.31697768,72.8661933454,265.309315113,0.0,43.513341876,53.238744,89.8108587047,84.9565987047,4.83426,0.02
 06/09  07:00:00,705.770564129,72.6662991879,349.703925432,0.0,220.879908,53.238744,37.3105239478,6.18662985302,4.83426,26.2896340948
 06/09  08:00:00,1003.36607596,79.2418642426,546.828085026,0.0,220.879908,145.652643033,62.7283931119,0.00489776595641,36.25695,26.4665453459
 06/09  09:00:00,1069.08399598,82.2244487661,608.225800495,0.0,220.879908,145.652643033,71.8928242908,0.0,36.25695,35.6358742908
 06/09  10:00:00,1106.50929027,85.1893781247,636.055152546,0.0,220.879908,151.653867033,92.9346470787,0.0,48.3426,44.5920470787
 06/09  11:00:00,1129.4335788,88.4509006295,654.164364289,0.0,220.879908,151.653867033,92.616345107,0.0,48.3426,44.273745107
 06/09  12:00:00,1156.75081476,91.923933311,678.213643462,0.0,220.879908,151.653867033,93.699048327,0.0,48.3426,45.356448327
 06/09  13:00:00,1159.08486135,95.4066020135,683.025275796,0.0,220.879908,145.652643033,69.1380065841,0.0171125885143,24.1713,44.9495939956
 06/09  14:00:00,1180.98528082,97.9110862703,702.000746121,0.0,220.879908,145.652643033,59.8192005918,0.0,24.1713,35.6479005918
 06/09  15:00:00,1189.30882569,100.446439577,715.270132815,0.0,220.879908,137.835547516,49.4806346035,0.0168120941263,4.83426,44.6295625094
 06/09  16:00:00,1208.40894169,96.4777679508,743.906729252,0.0,220.879908,133.019064,40.2842758764,0.0100385472546,4.83426,35.4399773292
 06/09  17:00:00,1107.07823568,89.165818417,730.45811997,0.0,220.879908,53.238744,40.2724154248,0.0,4.83426,35.4381554248
 06/09  18:00:00,1088.98267267,87.4424059253,714.295409755,0.0,220.879908,53.238744,40.3960458962,0.0,4.83426,35.5617858962
 06/09  19:00:00,1079.09540692,85.2285636545,706.630457159,0.0,220.879908,53.238744,13.5181155546,0.0,4.83426,8.68385555463
 06/09  20:00:00,1068.60466045,82.0785682659,687.652059373,0.0,220.879908,53.238744,13.5075779518,0.0,4.83426,8.67331795178
 06/09  21:00:00,334.230503061,1.26521587073,213.243275067,0.0,43.513341876,52.539744,13.5079507945,0.0,4.83426,8.67369079451
 06/09  22:00:00,386.285556604,2.42994270614,262.213136688,0.0,43.513341876,52.539744,13.4748718334,0.0,4.83426,8.64061183336
 06/09  23:00:00,234.301284551,1.04246473829,112.784341188,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.306658011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.29602114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.28860045,0.0,0.0,0.0,43.513341876,52.539744,13.4454339164,0.0,4.83426,8.61117391637
 06/10  03:00:00,118.246120441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.703045952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,112.64851856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.720088706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.665388892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.779954088,0.0,0.0,0.0,43.513341876,52.539744,13.4453851581,0.0,4.83426,8.6111251581
 06/10  09:00:00,243.700832885,1.04570558967,140.331337179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,447.841378207,8.52623275293,335.118055226,0.0,43.513341876,52.539744,13.546404183,0.0,4.83426,8.71214418304
 06/10  11:00:00,472.338663117,8.11917458094,358.820624917,0.0,43.513341876,52.539744,13.4851252612,0.0,4.83426,8.6508652612
 06/10  12:00:00,508.023681496,10.4832961146,392.774557509,0.0,43.513341876,52.539744,13.4850240091,0.0,4.83426,8.6507640091
 06/10  13:00:00,523.512062216,9.75534010624,408.936415495,0.0,43.513341876,52.539744,13.4784761821,0.0,4.83426,8.64421618207
 06/10  14:00:00,657.367328954,24.5321462128,527.009671462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,663.395105598,27.552605451,530.091121402,0.0,43.513341876,52.539744,13.4784011204,0.0,4.83426,8.64414112045
 06/10  16:00:00,695.582903092,32.9416816896,556.751869485,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,667.713724423,30.155354137,531.957251869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,679.050864402,30.9324467226,542.442297936,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,614.998401045,10.0964508421,498.805439612,0.0,43.513341876,52.539744,13.4440326353,0.0,4.83426,8.6097726353
 06/10  20:00:00,619.045102149,8.72093287228,492.330651926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,534.809139334,3.96552276978,407.964285159,0.0,43.513341876,52.539744,22.4197645558,0.0,4.83426,17.5855045558
 06/10  22:00:00,531.785500062,3.82405966191,405.349410622,0.0,43.513341876,52.539744,13.4455233516,0.0,4.83426,8.61126335161
 06/10  23:00:00,410.631851888,2.59970102578,285.286512352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,460.51333841,2.80132198031,334.864212652,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,218.442072922,0.699111087337,98.3143504743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,167.196285944,0.346092917216,47.9789618623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.315870991,0.0,0.0,0.0,43.513341876,52.539744,13.4453894782,0.0,4.83426,8.61112947822
 06/11  04:00:00,118.817872046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,112.787427583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.848158611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,254.386303979,1.04484158875,150.938389282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,420.131639329,2.27656830837,313.895710189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,424.628496338,10.1507761189,309.995524997,0.0,43.513341876,52.539744,13.452041753,0.0,4.83426,8.61778175301
 06/11  10:00:00,522.859808172,9.57633366016,408.320062049,0.0,43.513341876,52.539744,13.5464916105,0.0,4.83426,8.71223161048
 06/11  11:00:00,577.617327007,11.9500178173,459.189263484,0.0,43.513341876,52.539744,13.4848236174,0.0,4.83426,8.65056361737
 06/11  12:00:00,498.553220146,9.74337317157,383.954522643,0.0,43.513341876,52.539744,13.484868008,0.0,4.83426,8.65060800805
 06/11  13:00:00,693.144872373,29.3974321673,557.430502786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,593.645629628,24.7950815849,463.486190307,0.0,43.513341876,52.539744,13.4781869027,0.0,4.83426,8.64392690266
 06/11  15:00:00,711.705755018,29.9338287236,575.329161488,0.0,43.513341876,52.539744,13.4783171395,0.0,4.83426,8.64405713953
 06/11  16:00:00,594.35783423,27.1922518447,461.84936476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,713.609349288,33.6545904318,573.680321294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,579.435789563,21.2492847546,453.101159064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,668.860206887,15.579084689,546.634914478,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,539.743534205,7.01339803161,415.487521205,0.0,43.513341876,52.539744,13.4454857572,0.0,4.83426,8.61122575721
 06/11  21:00:00,532.117250825,3.83944887819,405.367796905,0.0,43.513341876,52.539744,22.418215227,0.0,4.83426,17.583955227
 06/11  22:00:00,558.644365114,3.69134655884,431.379026965,0.0,43.513341876,52.539744,13.4454894495,0.0,4.83426,8.61122944947
 06/11  23:00:00,431.429521866,2.80271233405,305.033009397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,266.173712463,1.04369315379,145.167470408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,441.487693713,2.10948440002,317.546918929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.311261461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,276.789658375,1.0425001256,155.80626019,0.0,43.513341876,52.539744,13.4517638673,0.0,4.83426,8.61750386734
 06/12  04:00:00,118.847111862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,112.833760549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,715.486230422,75.1762702781,528.195826317,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/12  07:00:00,910.480735112,74.7642691494,545.687315228,0.0,220.879908,53.238744,31.1205831526,0.0,4.83426,26.2863231526
 06/12  08:00:00,1033.56224099,85.5263640743,565.398977444,0.0,220.879908,145.652643033,62.7127322248,0.0,36.25695,26.4557822248
 06/12  09:00:00,1066.36923027,87.8645865291,596.614958283,0.0,220.879908,145.652643033,71.8768781472,0.0,36.25695,35.6199281472
 06/12  10:00:00,1079.60006425,89.4258877635,602.195108444,0.0,220.879908,151.653867033,92.9209322273,0.0,48.3426,44.5783322273
 06/12  11:00:00,1123.65963007,92.086160927,641.981367079,0.0,220.879908,151.653867033,93.076157015,0.0,48.3426,44.733557015
 06/12  12:00:00,1135.31488949,93.179984762,653.240757739,0.0,220.879908,151.653867033,93.1987839432,0.0,48.3426,44.8561839432
 06/12  13:00:00,1128.87781266,95.7820527164,649.986055991,0.0,220.879908,145.652643033,69.1130072536,0.0103675542935,24.1713,44.9313396993
 06/12  14:00:00,1146.8259971,97.6450326354,666.281259369,0.0,220.879908,145.652643033,63.3463845393,0.0,24.1713,39.1750845393
 06/12  15:00:00,1149.7333269,99.0784523947,675.829371418,0.0,220.879908,137.835547516,45.8981156153,0.0,4.83426,41.0638556153
 06/12  16:00:00,1163.72274258,91.0315723741,703.143120095,0.0,220.879908,133.019064,40.2726122068,0.0107668018866,4.83426,35.4275854049
 06/12  17:00:00,1033.0398017,82.8490540302,660.651567486,0.0,220.879908,53.238744,31.4090484647,0.0,4.83426,26.5747884647
 06/12  18:00:00,1009.57070386,81.6516961803,638.620839292,0.0,220.879908,53.238744,49.2695498686,0.0,4.83426,44.4352898686
 06/12  19:00:00,994.7310968,79.7069656493,625.65443006,0.0,220.879908,53.238744,13.5156522436,0.0,4.83426,8.68139224357
 06/12  20:00:00,1001.41194554,78.3283787956,621.765519759,0.0,220.879908,53.238744,13.5070122223,0.0,4.83426,8.67275222227
 06/12  21:00:00,118.672909551,0.0,0.0,0.0,43.513341876,52.539744,13.5073263669,0.0,4.83426,8.67306636687
 06/12  22:00:00,118.22213112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.059594185,0.0,0.0,0.0,43.513341876,52.539744,13.4646707366,0.0,4.83426,8.63041073655
 06/12  24:00:00,118.154233379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.132329578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.107474044,0.0,0.0,0.0,43.513341876,52.539744,13.4517609493,0.0,4.83426,8.61750094928
 06/13  03:00:00,118.069737331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.346071925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,114.023844995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,341.436810901,73.0118860289,165.196014953,0.0,43.513341876,53.238744,212.855364801,199.40359824,4.83426,8.6175065608
 06/13  07:00:00,512.76832502,72.5559160642,159.434495744,0.0,220.879908,53.238744,177.725524996,155.361258883,4.83426,17.5300061127
 06/13  08:00:00,641.46231536,77.3944305738,190.607731555,0.0,220.879908,145.652643033,111.925090089,49.212995029,36.25695,26.4551450603
 06/13  09:00:00,645.577264695,78.4167414844,193.888524617,0.0,220.879908,145.652643033,129.647147568,48.8718247493,36.25695,44.5183728189
 06/13  10:00:00,735.843313794,79.0960733535,276.81270766,0.0,220.879908,151.653867033,102.207134048,18.204859206,48.3426,35.6596748419
 06/13  11:00:00,807.305796211,79.5869866148,346.395808367,0.0,220.879908,151.653867033,93.0721893203,0.0,48.3426,44.7295893203
 06/13  12:00:00,818.298542253,80.2367156874,357.576185773,0.0,220.879908,151.653867033,93.1904593631,0.0,48.3426,44.8478593631
 06/13  13:00:00,694.183515675,80.9486159338,239.699035945,0.0,220.879908,145.652643033,69.1016978214,0.00589279103428,24.1713,44.9245050304
 06/13  14:00:00,705.913326296,81.7525982257,250.943917818,0.0,220.879908,145.652643033,68.7061370606,0.0,24.1713,44.5348370606
 06/13  15:00:00,716.903291908,82.2091408437,269.3518376,0.0,220.879908,137.835547516,40.523682534,0.0,4.83426,35.689422534
 06/13  16:00:00,682.560911514,77.1813756223,245.180742416,0.0,220.879908,133.019064,40.2702101113,0.0110842004131,4.83426,35.4248659109
 06/13  17:00:00,565.884983142,74.8223697609,210.697213853,0.0,220.879908,53.238744,31.4076598203,0.0,4.83426,26.5733998203
 06/13  18:00:00,545.988079673,74.4217804477,191.203113945,0.0,220.879908,53.238744,49.2605840253,0.0,4.83426,44.4263240253
 06/13  19:00:00,539.131307425,74.3421168903,184.450572916,0.0,220.879908,53.238744,13.5162467686,0.0,4.83426,8.6819867686
 06/13  20:00:00,603.880404004,73.9990335289,236.640119125,0.0,220.879908,53.238744,32.6578681434,19.1508988001,4.83426,8.67270934326
 06/13  21:00:00,117.97330973,0.0,0.0,0.0,43.513341876,52.539744,13.5072597792,0.0,4.83426,8.67299977918
 06/13  22:00:00,118.044475222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,118.989982756,0.0,0.0,0.0,43.513341876,52.539744,13.4647181239,0.0,4.83426,8.63045812393
 06/13  24:00:00,118.082094757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.075872183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.070663718,0.0,0.0,0.0,43.513341876,52.539744,13.4518299786,0.0,4.83426,8.61756997855
 06/14  03:00:00,118.048978891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.48298573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,112.45620774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,323.525020817,72.5498667747,147.947849603,0.0,43.513341876,53.238744,253.298683387,239.846867305,4.83426,8.61755608143
 06/14  07:00:00,489.172042664,72.5417325835,135.905126793,0.0,220.879908,53.238744,235.879680253,213.516507167,4.83426,17.5289130866
 06/14  08:00:00,604.514283546,75.1544143416,156.093922614,0.0,220.879908,145.652643033,180.888423919,118.177834034,36.25695,26.4536398848
 06/14  09:00:00,660.893427117,76.2124384415,211.034591552,0.0,220.879908,145.652643033,166.95213016,86.1826492108,36.25695,44.5125309489
 06/14  10:00:00,735.033701936,77.056677554,277.83251815,0.0,220.879908,151.653867033,114.513822096,30.5155695465,48.3426,35.6556525493
 06/14  11:00:00,771.002741839,77.5588976991,312.198834763,0.0,220.879908,151.653867033,96.1094146551,3.04393450571,48.3426,44.7228801494
 06/14  12:00:00,858.534739025,78.1406592203,399.337721539,0.0,220.879908,151.653867033,93.1878217378,0.0,48.3426,44.8452217378
 06/14  13:00:00,969.688571866,78.6960032098,514.979909846,0.0,220.879908,145.652643033,69.0924118251,0.00610239330032,24.1713,44.9150094318
 06/14  14:00:00,982.975876298,79.177056155,527.45716394,0.0,220.879908,145.652643033,60.5795239727,0.0,24.1713,36.4082239727
 06/14  15:00:00,974.344414325,79.8191883676,526.016250023,0.0,220.879908,137.835547516,48.6542176558,0.0,4.83426,43.8199576558
 06/14  16:00:00,953.739458516,76.0388945281,514.386934103,0.0,220.879908,133.019064,40.2684039951,0.011201365472,4.83426,35.4229426296
 06/14  17:00:00,800.083341023,74.0652334147,442.548684233,0.0,220.879908,53.238744,31.401808549,0.0,4.83426,26.567548549
 06/14  18:00:00,775.230604719,73.8761662746,417.892789538,0.0,220.879908,53.238744,40.3771695202,0.0,4.83426,35.5429095202
 06/14  19:00:00,738.512943512,73.6269692995,381.251214485,0.0,220.879908,53.238744,34.629252015,12.4504996059,4.83426,17.3444924091
 06/14  20:00:00,719.644494189,73.3847450048,350.920382701,0.0,220.879908,53.238744,45.1795297813,31.6725107764,4.83426,8.67275900493
 06/14  21:00:00,118.345645741,0.0,0.0,0.0,43.513341876,52.539744,13.5072872116,0.0,4.83426,8.67302721155
 06/14  22:00:00,118.053484049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,118.957406038,0.0,0.0,0.0,43.513341876,52.539744,13.4646796705,0.0,4.83426,8.6304196705
 06/14  24:00:00,118.070200058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.06444395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.060322342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.056645179,0.0,0.0,0.0,43.513341876,52.539744,13.4516856577,0.0,4.83426,8.61742565773
 06/15  04:00:00,118.537340024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,112.527374453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,492.546703338,72.5489577547,314.746911617,0.0,43.513341876,53.238744,140.697525131,127.245871945,4.83426,8.61739318543
 06/15  07:00:00,661.56155824,72.5417325835,306.065959336,0.0,220.879908,53.238744,126.487183623,104.127320401,4.83426,17.5256032222
 06/15  08:00:00,829.397356827,75.4284873817,378.459495728,0.0,220.879908,145.652643033,77.9514076383,15.24496944,36.25695,26.4494881984
 06/15  09:00:00,955.389032812,76.7552790697,502.306998121,0.0,220.879908,145.652643033,74.7195594142,2.85599322116,36.25695,35.606616193
 06/15  10:00:00,981.332308028,77.6945421939,519.954230378,0.0,220.879908,151.653867033,92.9020714541,0.0,48.3426,44.5594714541
 06/15  11:00:00,980.818191694,78.7361221593,516.592869781,0.0,220.879908,151.653867033,93.0700376747,0.00981482627762,48.3426,44.7176228484
 06/15  12:00:00,985.487417049,80.2054034856,519.443208678,0.0,220.879908,151.653867033,93.179698624,0.0,48.3426,44.837098624
 06/15  13:00:00,993.428753956,81.982041115,530.563590396,0.0,220.879908,145.652643033,69.0920223902,0.0101878808421,24.1713,44.9105345093
 06/15  14:00:00,1013.06914327,83.5294044645,547.760594213,0.0,220.879908,145.652643033,59.7927534017,0.0,24.1713,35.6214534017
 06/15  15:00:00,1041.4631838,85.4788334395,581.292949511,0.0,220.879908,137.835547516,49.4289555504,0.0,4.83426,44.5946955504
 06/15  16:00:00,1099.26493283,79.5714506036,651.386308155,0.0,220.879908,133.019064,31.4109663067,0.0106500963289,4.83426,26.5660562103
 06/15  17:00:00,1006.91324534,76.561104531,642.142081945,0.0,220.879908,53.238744,40.2517476371,0.0,4.83426,35.4174876371
 06/15  18:00:00,998.072927075,76.1618352581,633.608308309,0.0,220.879908,53.238744,40.374236222,0.0,4.83426,35.539976222
 06/15  19:00:00,989.823408044,75.7156371648,625.13014768,0.0,220.879908,53.238744,13.5144062361,0.0,4.83426,8.68014623614
 06/15  20:00:00,984.632524676,75.3044933781,611.552738775,0.0,220.879908,53.238744,13.5067498673,0.0,4.83426,8.67248986733
 06/15  21:00:00,118.725085961,0.0,0.0,0.0,43.513341876,52.539744,13.5070507564,0.0,4.83426,8.67279075638
 06/15  22:00:00,118.334751645,0.0,0.0,0.0,43.513341876,52.539744,13.4741569093,0.0,4.83426,8.63989690929
 06/15  23:00:00,119.13465371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,118.267639067,0.0,0.0,0.0,43.513341876,52.539744,13.4515757557,0.0,4.83426,8.61731575574
 06/16  01:00:00,118.261032579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.255759246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.234085253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.752063326,0.0,0.0,0.0,43.513341876,52.539744,13.4498816949,0.0,4.83426,8.61562169486
 06/16  05:00:00,114.361923036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,713.995265044,73.2802115826,531.017357029,0.0,43.513341876,53.238744,4.87303049847,0.0187704984726,4.83426,0.02
 06/16  07:00:00,897.446720853,72.6967211509,536.813521758,0.0,220.879908,53.238744,31.1136673539,0.0,4.83426,26.2794073539
 06/16  08:00:00,990.71450397,79.9709082112,529.179132782,0.0,220.879908,145.652643033,53.7364947563,0.0,36.25695,17.4795447563
 06/16  09:00:00,1007.95178422,82.1805021248,543.396446847,0.0,220.879908,145.652643033,53.7363839284,0.0,36.25695,17.4794339284
 06/16  10:00:00,1021.3460112,84.6409619095,547.746895807,0.0,220.879908,151.653867033,65.8209125369,0.0,48.3426,17.4783125369
 06/16  11:00:00,1052.20306187,86.2442849573,577.195307726,0.0,220.879908,151.653867033,65.8196681323,0.0,48.3426,17.4770681323
 06/16  12:00:00,1087.39218259,88.581972516,611.072450871,0.0,220.879908,151.653867033,65.8209656001,0.0,48.3426,17.4783656001
 06/16  13:00:00,1105.01732655,91.4688816414,631.060087806,0.0,220.879908,145.652643033,41.6613826081,0.0103769911386,24.1713,17.479705617
 06/16  14:00:00,1118.17528516,93.9567130415,641.296653899,0.0,220.879908,145.652643033,41.6488235337,0.0,24.1713,17.4775235337
 06/16  15:00:00,1137.36443985,96.8209669109,664.943666632,0.0,220.879908,137.835547516,22.3275474183,0.0159782812517,4.83426,17.4773091371
 06/16  16:00:00,1167.18952762,90.878562568,705.565814384,0.0,220.879908,133.019064,40.2462618661,0.0,4.83426,35.4120018661
 06/16  17:00:00,1072.88539063,85.0477930597,697.644851918,0.0,220.879908,53.238744,40.2478963202,0.0,4.83426,35.4136363202
 06/16  18:00:00,1065.49562428,84.3316424082,691.325611071,0.0,220.879908,53.238744,40.3671874757,0.0,4.83426,35.5329274757
 06/16  19:00:00,1053.00913877,81.6177409368,682.282992091,0.0,220.879908,53.238744,13.5162307606,0.0,4.83426,8.68197076059
 06/16  20:00:00,1052.52490089,79.8182266452,675.072184571,0.0,220.879908,53.238744,13.5057841317,0.0,4.83426,8.67152413166
 06/16  21:00:00,272.355874385,0.810001038189,152.287306202,0.0,43.513341876,52.539744,13.5059975605,0.0,4.83426,8.6717375605
 06/16  22:00:00,280.8005038,1.04186155053,160.128935926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,119.249667192,0.0,0.0,0.0,43.513341876,52.539744,13.4644909862,0.0,4.83426,8.63023098625
 06/16  24:00:00,118.393463006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.384083845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.358858111,0.0,0.0,0.0,43.513341876,52.539744,13.445172419,0.0,4.83426,8.61091241902
 06/17  03:00:00,118.340975488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.888491858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,112.873233828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.925484646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.802098569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,278.22573865,1.04417228323,174.779854102,0.0,43.513341876,52.539744,13.4451922816,0.0,4.83426,8.61093228158
 06/17  09:00:00,550.107515252,2.94794215542,441.760111132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,478.724618112,2.61336347247,371.637960575,0.0,43.513341876,52.539744,13.5437981891,0.0,4.83426,8.70953818905
 06/17  11:00:00,582.296290133,9.70059673065,466.550435886,0.0,43.513341876,52.539744,13.4838674228,0.0,4.83426,8.6496074228
 06/17  12:00:00,590.08836982,9.11156155019,475.670918271,0.0,43.513341876,52.539744,13.4838425888,0.0,4.83426,8.64958258881
 06/17  13:00:00,543.438390483,10.7961886261,427.621668334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,678.071062155,11.1907810856,560.456972788,0.0,43.513341876,52.539744,13.4772598265,0.0,4.83426,8.64299982648
 06/17  15:00:00,602.427674544,28.6077995813,468.469396807,0.0,43.513341876,52.539744,13.4773772003,0.0,4.83426,8.64311720027
 06/17  16:00:00,670.232181764,19.189210888,544.71466046,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,596.011822262,17.3387033172,473.478322273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,661.465419913,11.1704180938,544.112648224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,544.967677912,7.88872112882,431.542562343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,619.890972406,9.62728611452,494.880437012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,394.959463848,2.71083321943,270.552238574,0.0,43.513341876,52.539744,31.1871730997,0.0,4.83426,26.3529130997
 06/17  22:00:00,434.2648881,2.92110330205,308.259430678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,479.888000465,2.90360448602,352.685576337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,454.953865486,2.0862851177,331.070144895,0.0,43.513341876,52.539744,13.4452274866,0.0,4.83426,8.61096748658
 06/18  01:00:00,253.200808801,0.90930468327,132.523384261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,167.939353295,0.346092917216,48.7480632064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.288695842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.805123809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,112.784036916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.83849086,0.0,0.0,0.0,43.513341876,52.539744,13.4452237364,0.0,4.83426,8.61096373641
 06/18  07:00:00,100.684638807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.704496972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,318.36826944,1.86340706522,213.31738684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,299.399148744,1.57879272816,194.885045769,0.0,43.513341876,52.539744,22.2331184608,0.0,4.83426,17.3988584608
 06/18  11:00:00,329.169927312,1.71847837913,223.407785457,0.0,43.513341876,52.539744,13.4837440075,0.0,4.83426,8.64948400746
 06/18  12:00:00,517.144608124,2.73988600436,409.170953709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,425.624309242,2.78930695017,318.663496064,0.0,43.513341876,52.539744,13.4836999591,0.0,4.83426,8.64943995906
 06/18  14:00:00,521.557286121,3.82049809202,412.660749733,0.0,43.513341876,52.539744,13.4757071308,0.0,4.83426,8.64144713085
 06/18  15:00:00,471.786071852,3.27631157259,364.058337622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,551.544189374,4.19680057382,442.100693793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,454.018772754,7.04490327191,342.764252116,0.0,43.513341876,52.539744,13.4452569856,0.0,4.83426,8.61099698564
 06/18  18:00:00,425.619328765,3.05837236209,318.656203122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,350.278474354,2.39094798845,244.167199145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,405.380897489,2.41843004868,289.813965247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,118.705949835,0.0,0.0,0.0,43.513341876,52.539744,31.1823199021,0.0,4.83426,26.3480599021
 06/18  22:00:00,118.288343167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,119.08559903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.252404064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.215068603,0.0,0.0,0.0,43.513341876,52.539744,13.4516429345,0.0,4.83426,8.61738293454
 06/19  02:00:00,118.168184013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.134344674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.612282864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,112.555784901,0.0,0.0,0.0,43.513341876,52.539744,13.4515340737,0.0,4.83426,8.61727407366
 06/19  06:00:00,320.154138193,73.4322141534,143.761215461,0.0,43.513341876,53.238744,142.817611711,137.963351711,4.83426,0.02
 06/19  07:00:00,479.358979288,72.7345229652,126.022735251,0.0,220.879908,53.238744,151.169895705,128.813456152,4.83426,17.522179553
 06/19  08:00:00,653.675665416,79.6066872176,200.605924601,0.0,220.879908,145.652643033,70.1276553103,16.3945299226,36.25695,17.4761753877
 06/19  09:00:00,727.178736267,81.5930757011,271.870710615,0.0,220.879908,145.652643033,53.7318502638,0.0,36.25695,17.4749002638
 06/19  10:00:00,801.282005689,83.4052695243,337.823577534,0.0,220.879908,151.653867033,65.8186918057,0.0,48.3426,17.4760918057
 06/19  11:00:00,914.101114982,85.6517751313,446.89623585,0.0,220.879908,151.653867033,69.4646324793,0.0,48.3426,21.1220324793
 06/19  12:00:00,984.717950011,87.5175994347,516.229816687,0.0,220.879908,151.653867033,70.8962183903,0.0,48.3426,22.5536183903
 06/19  13:00:00,1004.69274573,88.5761938083,540.879221338,0.0,220.879908,145.652643033,41.6530097257,0.00716871694458,24.1713,17.4745410088
 06/19  14:00:00,1008.77684119,90.0365063096,543.025780701,0.0,220.879908,145.652643033,41.6468525495,0.0,24.1713,17.4755525495
 06/19  15:00:00,1017.12214184,91.3593868581,557.659545962,0.0,220.879908,137.835547516,22.3197985558,0.00895346145042,4.83426,17.4765850944
 06/19  16:00:00,1043.75112378,83.4061889378,597.520889317,0.0,220.879908,133.019064,31.389698756,0.0,4.83426,26.555438756
 06/19  17:00:00,916.045508794,78.3394410195,554.824393231,0.0,220.879908,53.238744,40.2364001118,0.0,4.83426,35.4021401118
 06/19  18:00:00,879.440549683,77.6441601743,518.961330122,0.0,220.879908,53.238744,40.3557422801,0.0,4.83426,35.5214822801
 06/19  19:00:00,861.875776036,76.6823614719,501.752002166,0.0,220.879908,53.238744,13.5152270028,0.0,4.83426,8.68096700281
 06/19  20:00:00,797.779192615,75.7493530219,429.926685777,0.0,220.879908,53.238744,13.5051397389,0.0,4.83426,8.67087973888
 06/19  21:00:00,118.408663868,0.0,0.0,0.0,43.513341876,52.539744,13.5059348201,0.0,4.83426,8.67167482013
 06/19  22:00:00,118.081704187,0.0,0.0,0.0,43.513341876,52.539744,13.4734321,0.0,4.83426,8.63917210004
 06/19  23:00:00,118.971319147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.071007948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.045851806,0.0,0.0,0.0,43.513341876,52.539744,13.4515557677,0.0,4.83426,8.61729576766
 06/20  02:00:00,118.008619534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,117.989334193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.234610535,0.0,0.0,0.0,43.513341876,52.539744,13.4514276999,0.0,4.83426,8.61716769992
 06/20  05:00:00,113.916671126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,246.692919092,72.5509947493,71.5167838426,0.0,43.513341876,53.238744,260.85932743,256.00506743,4.83426,0.02
 06/20  07:00:00,533.666174058,72.5450506966,179.877224561,0.0,220.879908,53.238744,132.744868504,110.38957193,4.83426,17.5210365743
 06/20  08:00:00,893.577429973,76.6524254966,440.941669149,0.0,220.879908,145.652643033,53.7380850141,0.00470922022773,36.25695,17.4764257939
 06/20  09:00:00,1007.18937931,78.8461870518,550.301492274,0.0,220.879908,145.652643033,62.4576712599,0.0,36.25695,26.2007212599
 06/20  10:00:00,1060.26469192,80.9730417573,594.147809694,0.0,220.879908,151.653867033,65.8156311415,0.0,48.3426,17.4730311415
 06/20  11:00:00,1111.89554378,83.6507204259,642.53601876,0.0,220.879908,151.653867033,65.8165315599,0.0,48.3426,17.4739315599
 06/20  12:00:00,1139.25639033,87.0384763225,667.329414501,0.0,220.879908,151.653867033,65.8174548646,0.0,48.3426,17.4748548646
 06/20  13:00:00,1138.10216816,90.4111841882,669.060507951,0.0,220.879908,145.652643033,41.6577964461,0.0107067917445,24.1713,17.4757896543
 06/20  14:00:00,1140.80997969,93.847941671,668.352670663,0.0,220.879908,145.652643033,41.6455844834,0.0,24.1713,17.4742844834
 06/20  15:00:00,1151.51519505,98.109579602,682.165646961,0.0,220.879908,137.835547516,22.3069851283,0.0,4.83426,17.4727251283
 06/20  16:00:00,1185.14248005,92.9715554321,726.353972055,0.0,220.879908,133.019064,40.230915647,0.0,4.83426,35.396655647
 06/20  17:00:00,1093.32981374,87.3760541806,719.99721187,0.0,220.879908,53.238744,31.3853193553,0.0,4.83426,26.5510593553
 06/20  18:00:00,1080.15465233,86.2688849321,707.796343228,0.0,220.879908,53.238744,40.354867247,0.0,4.83426,35.520607247
 06/20  19:00:00,1035.42236259,84.037065303,665.146361295,0.0,220.879908,53.238744,13.5143373982,0.0,4.83426,8.68007739819
 06/20  20:00:00,1014.01847065,80.8639238152,638.379784654,0.0,220.879908,53.238744,13.5056027934,0.0,4.83426,8.67134279341
 06/20  21:00:00,244.460526056,1.11612831712,124.110901309,0.0,43.513341876,52.539744,13.5058197819,0.0,4.83426,8.67155978192
 06/20  22:00:00,180.797635784,0.692185834432,61.2047838444,0.0,43.513341876,52.539744,13.4733142937,0.0,4.83426,8.63905429368
 06/20  23:00:00,199.816704115,1.04257188121,78.7580023709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.239972994,0.0,0.0,0.0,43.513341876,52.539744,13.4515705143,0.0,4.83426,8.61731051426
 06/21  01:00:00,118.192193183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.203742915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.193113653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.701916315,0.0,0.0,0.0,43.513341876,52.539744,13.4514117413,0.0,4.83426,8.6171517413
 06/21  05:00:00,112.65882949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,542.597137785,73.4494250609,363.549545123,0.0,43.513341876,53.238744,5.85558115992,1.00132115992,4.83426,0.02
 06/21  07:00:00,858.020471724,73.0254136988,499.950650301,0.0,220.879908,53.238744,22.3547101539,0.0,4.83426,17.5204501539
 06/21  08:00:00,1005.33973857,81.4501445899,544.290571496,0.0,220.879908,145.652643033,62.4577442536,0.0,36.25695,26.2007942536
 06/21  09:00:00,1019.04040056,84.3310176134,553.725155596,0.0,220.879908,145.652643033,53.7290588901,0.0,36.25695,17.4721088901
 06/21  10:00:00,1042.05131686,86.8797995488,567.31781668,0.0,220.879908,151.653867033,65.8155348166,0.0,48.3426,17.4729348166
 06/21  11:00:00,1057.03544719,89.0890198179,578.670536846,0.0,220.879908,151.653867033,65.8163553695,0.0,48.3426,17.4737553695
 06/21  12:00:00,1078.17414094,91.2870419855,599.591379404,0.0,220.879908,151.653867033,65.8171829623,0.0,48.3426,17.4745829623
 06/21  13:00:00,1054.43757147,92.1490996662,580.637625563,0.0,220.879908,145.652643033,41.6579580409,0.0112387109368,24.1713,17.47541933
 06/21  14:00:00,1061.80091206,92.4919120859,587.640272771,0.0,220.879908,145.652643033,41.6426732837,0.0,24.1713,17.4713732837
 06/21  15:00:00,1093.02054193,93.9511134037,624.877599972,0.0,220.879908,137.835547516,22.3224516888,0.0160331155125,4.83426,17.4721585733
 06/21  16:00:00,1138.71070447,86.2139698853,683.45101412,0.0,220.879908,133.019064,40.2278779583,0.0,4.83426,35.3936179583
 06/21  17:00:00,1044.85488067,80.6601676192,674.908872816,0.0,220.879908,53.238744,31.3828212021,0.0,4.83426,26.5485612021
 06/21  18:00:00,1046.80346436,80.6555029512,676.758445651,0.0,220.879908,53.238744,40.350784293,0.0,4.83426,35.516524293
 06/21  19:00:00,1045.35560634,80.1080538908,675.31835531,0.0,220.879908,53.238744,13.5138472797,0.0,4.83426,8.67958727965
