Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  20:00:00,987.469216995,78.0606658301,611.019347881,0.0,220.879908,53.238744,13.5052972851,0.0,4.83426,8.67103728509
 06/21  21:00:00,185.233529946,0.349178840901,65.6812131332,0.0,43.513341876,52.539744,13.5054751522,0.0,4.83426,8.67121515216
 06/21  22:00:00,236.839384947,0.692185834432,116.748356794,0.0,43.513341876,52.539744,13.4737489708,0.0,4.83426,8.63948897082
 06/21  23:00:00,119.160853258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,118.293044536,0.0,0.0,0.0,43.513341876,52.539744,13.4513682821,0.0,4.83426,8.6171082821
 06/22  01:00:00,118.285576315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.279893477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.275182822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.779355484,0.0,0.0,0.0,43.513341876,52.539744,13.4514859861,0.0,4.83426,8.61722598608
 06/22  05:00:00,112.748520632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,714.284138454,73.8389013907,529.554522093,0.0,43.513341876,53.238744,4.86744667377,0.0131866737745,4.83426,0.02
 06/22  07:00:00,891.515104978,73.2466436762,529.151897044,0.0,220.879908,53.238744,22.3537970122,0.0,4.83426,17.5195370122
 06/22  08:00:00,996.883297927,82.4448284004,531.81603495,0.0,220.879908,145.652643033,60.2156436892,0.0,36.25695,23.9586936892
 06/22  09:00:00,1031.94451918,84.4022307605,565.957162194,0.0,220.879908,145.652643033,55.9676325878,0.0,36.25695,19.7106825878
 06/22  10:00:00,1077.20842758,87.9708359791,601.466230335,0.0,220.879908,151.653867033,65.8138429141,0.0,48.3426,17.4712429141
 06/22  11:00:00,1118.69692357,90.7879442876,639.171153825,0.0,220.879908,151.653867033,65.8145667168,0.0,48.3426,17.4719667168
 06/22  12:00:00,1129.98957753,92.9338180051,649.819444765,0.0,220.879908,151.653867033,65.8152999902,0.0,48.3426,17.4726999902
 06/22  13:00:00,1130.81871284,94.9167381974,654.909395883,0.0,220.879908,145.652643033,41.6553934583,0.0106508199421,24.1713,17.4734426383
 06/22  14:00:00,1140.11954054,97.1866296843,662.084987515,0.0,220.879908,145.652643033,41.6454672708,0.0,24.1713,17.4741672708
 06/22  15:00:00,1146.4393636,99.4326175793,674.139262519,0.0,220.879908,137.835547516,22.32151323,0.0168555282523,4.83426,17.4703977017
 06/22  16:00:00,1174.70383197,94.0829318859,712.894778393,0.0,220.879908,133.019064,31.3826115227,0.0,4.83426,26.5483515227
 06/22  17:00:00,1080.5990488,88.0216395082,704.94938373,0.0,220.879908,53.238744,40.2264211264,0.0,4.83426,35.3921611264
 06/22  18:00:00,1072.44614187,86.5624429165,699.324389786,0.0,220.879908,53.238744,40.3434584796,0.0,4.83426,35.5091984796
 06/22  19:00:00,1049.41980543,84.0748594199,679.218311779,0.0,220.879908,53.238744,13.514285324,0.0,4.83426,8.68002532401
 06/22  20:00:00,1046.44239032,81.2046429102,670.745649527,0.0,220.879908,53.238744,13.5053922502,0.0,4.83426,8.67113225022
 06/22  21:00:00,256.319908634,1.04192944486,135.614353263,0.0,43.513341876,52.539744,13.5055362829,0.0,4.83426,8.67127628291
 06/22  22:00:00,233.60048145,1.04228387248,113.177773531,0.0,43.513341876,52.539744,13.4733374485,0.0,4.83426,8.63907744847
 06/22  23:00:00,220.179852186,1.04152325653,98.8739823555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.301215272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.274597724,0.0,0.0,0.0,43.513341876,52.539744,13.4512375154,0.0,4.83426,8.61697751537
 06/23  02:00:00,118.254900032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.212545865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.664240204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,114.315200657,0.0,0.0,0.0,43.513341876,52.539744,13.4513497457,0.0,4.83426,8.61708974572
 06/23  06:00:00,541.707703735,73.5810628456,361.712864396,0.0,43.513341876,53.238744,7.00774051354,2.15348051354,4.83426,0.02
 06/23  07:00:00,856.259012913,73.3284242142,498.192394957,0.0,220.879908,53.238744,22.3525445775,0.0,4.83426,17.5182845775
 06/23  08:00:00,1039.88635667,82.7542886961,579.279232439,0.0,220.879908,145.652643033,53.7294477665,0.0,36.25695,17.4724977665
 06/23  09:00:00,1063.71548043,85.5152722694,599.406444834,0.0,220.879908,145.652643033,53.7287960954,0.0,36.25695,17.4718460954
 06/23  10:00:00,1091.86589753,88.0080063635,619.142512311,0.0,220.879908,151.653867033,65.8152544205,0.0,48.3426,17.4726544205
 06/23  11:00:00,1122.05340818,90.202388702,646.34247521,0.0,220.879908,151.653867033,65.8157189346,0.0,48.3426,17.4731189346
 06/23  12:00:00,1128.703278,92.5818283439,651.27981908,0.0,220.879908,151.653867033,74.5385838129,0.0,48.3426,26.1959838129
 06/23  13:00:00,1117.06668565,95.1608490222,642.991120426,0.0,220.879908,145.652643033,41.652152141,0.010967359442,24.1713,17.4698847815
 06/23  14:00:00,1124.6459669,97.748358178,647.360526532,0.0,220.879908,145.652643033,41.6418126268,0.0,24.1713,17.4705126268
 06/23  15:00:00,1125.73999673,100.010443784,654.078887534,0.0,220.879908,137.835547516,22.3231706849,0.0177581116321,4.83426,17.4711525733
 06/23  16:00:00,1158.12071876,96.4507644674,695.499367017,0.0,220.879908,133.019064,31.3800895373,0.0,4.83426,26.5458295373
 06/23  17:00:00,1071.97438034,89.6184557463,696.291088649,0.0,220.879908,53.238744,40.220898986,0.0,4.83426,35.386638986
 06/23  18:00:00,1071.97507153,88.5545162703,697.421075886,0.0,220.879908,53.238744,40.342700493,0.0,4.83426,35.508440493
 06/23  19:00:00,1057.16433537,86.3747058762,684.582898604,0.0,220.879908,53.238744,13.5137481316,0.0,4.83426,8.67948813164
 06/23  20:00:00,1029.52412959,82.8133147841,651.135319855,0.0,220.879908,53.238744,13.5046925313,0.0,4.83426,8.6704325313
 06/23  21:00:00,413.770040634,2.11910703922,290.962703414,0.0,43.513341876,52.539744,13.5038168309,0.0,4.83426,8.66955683091
 06/23  22:00:00,338.117348163,2.31519143521,215.075721388,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,177.150539737,0.696948036094,56.6156640183,0.0,43.513341876,52.539744,13.4640098937,0.0,4.83426,8.62974989367
 06/23  24:00:00,146.509781815,0.346092917216,27.5960771857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.198373751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.190383323,0.0,0.0,0.0,43.513341876,52.539744,13.4449659555,0.0,4.83426,8.61070595545
 06/24  03:00:00,118.165551739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.639768915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,112.603101089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.677448305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.60651367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.709671409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,238.187293289,1.04486962372,134.839426176,0.0,43.513341876,52.539744,13.45134312,0.0,4.83426,8.61708311999
 06/24  10:00:00,187.712038744,3.84055040591,82.1604334454,0.0,43.513341876,52.539744,13.5396687301,0.0,4.83426,8.70540873014
 06/24  11:00:00,454.583827135,8.3338006826,341.149260267,0.0,43.513341876,52.539744,13.4828253465,0.0,4.83426,8.64856534645
 06/24  12:00:00,453.844569571,7.01292754302,342.592003389,0.0,43.513341876,52.539744,13.4828150234,0.0,4.83426,8.64855502344
 06/24  13:00:00,545.40884916,11.0309164181,429.305001143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,533.094199014,9.45308971789,418.716361157,0.0,43.513341876,52.539744,13.4760650173,0.0,4.83426,8.64180501729
 06/24  15:00:00,603.044664674,12.3500674716,485.079639445,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,576.415744394,10.2646899218,460.79038566,0.0,43.513341876,52.539744,13.4451069095,0.0,4.83426,8.6108469095
 06/24  17:00:00,599.672310397,12.1829629044,482.016085682,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,563.538985109,8.0721298496,450.312200311,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,583.29717561,9.25357084611,468.12882017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,593.53930907,4.01378931164,473.601619596,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,564.181718839,3.36474859929,436.677555599,0.0,43.513341876,52.539744,31.171036412,0.0,4.83426,26.336776412
 06/24  22:00:00,379.1439177,2.61563482169,254.246417721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,249.49289583,1.04431942647,127.828167782,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.29179169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.301459631,0.0,0.0,0.0,43.513341876,52.539744,13.4450953423,0.0,4.83426,8.61083534227
 06/25  02:00:00,118.298131598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.276969167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.793303396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,112.78054402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.885341454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.774742833,0.0,0.0,0.0,43.513341876,52.539744,13.4449802655,0.0,4.83426,8.61072026546
 06/25  08:00:00,235.887055801,1.04335272094,132.603111736,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,396.903671236,2.90407702447,289.005737637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,455.459973323,7.54321720875,343.360577437,0.0,43.513341876,52.539744,22.2284647839,0.0,4.83426,17.3942047839
 06/25  11:00:00,539.971996774,9.17966503368,424.953002198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,537.793415359,9.35122177969,423.545114188,0.0,43.513341876,52.539744,13.4826568156,0.0,4.83426,8.64839681562
 06/25  13:00:00,594.810368243,11.8431598957,477.50810578,0.0,43.513341876,52.539744,13.4812605631,0.0,4.83426,8.64700056313
 06/25  14:00:00,642.806651173,16.2256515008,520.655100373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,707.933948926,30.4983003614,571.209254627,0.0,43.513341876,52.539744,13.4763453433,0.0,4.83426,8.64208534325
 06/25  16:00:00,668.026904343,28.8608805404,533.294707914,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,694.694971753,29.6511728063,559.043653473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,602.460387364,10.1634382505,486.739910603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,592.301796841,8.81547026391,477.014814499,0.0,43.513341876,52.539744,13.4446496501,0.0,4.83426,8.61038965005
 06/25  20:00:00,557.83943671,3.97114332836,437.071803835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,450.675805254,2.54946836646,325.138599535,0.0,43.513341876,52.539744,22.3985865004,0.0,4.83426,17.5643265004
 06/25  22:00:00,380.188020932,1.77484356816,257.253392178,0.0,43.513341876,52.539744,13.4435373638,0.0,4.83426,8.60927736382
 06/25  23:00:00,320.959310102,1.46712171905,198.095361273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,118.270977762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,258.935548009,1.04225943431,137.991473462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.267626335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.264711127,0.0,0.0,0.0,43.513341876,52.539744,13.4510744732,0.0,4.83426,8.6168144732
 06/26  04:00:00,118.770806817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,112.741635564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,711.402231313,74.6215013625,526.152062329,0.0,43.513341876,53.238744,4.90531947405,0.0510594740455,4.83426,0.02
 06/26  07:00:00,890.120882453,74.5698081885,526.391149477,0.0,220.879908,53.238744,31.0952764745,0.0,4.83426,26.2610164745
 06/26  08:00:00,1013.5795189,86.084227225,545.565773984,0.0,220.879908,145.652643033,53.7266692997,0.0,36.25695,17.4697192997
 06/26  09:00:00,1051.16210125,89.2771473877,579.802800407,0.0,220.879908,145.652643033,53.7268369451,0.0,36.25695,17.4698869451
 06/26  10:00:00,1094.54948278,91.7805153789,614.232655871,0.0,220.879908,151.653867033,65.8128658228,0.0,48.3426,17.4702658228
 06/26  11:00:00,1141.71610704,94.7392666931,656.863573567,0.0,220.879908,151.653867033,65.8132252077,0.0,48.3426,17.4706252077
 06/26  12:00:00,1156.32092704,97.5796284713,669.259877213,0.0,220.879908,151.653867033,65.8099610957,0.0,48.3426,17.4673610957
 06/26  13:00:00,1155.68173764,99.3860997254,672.812951973,0.0,220.879908,145.652643033,41.651279042,0.013368867347,24.1713,17.4666101747
 06/26  14:00:00,1165.06211306,101.121948954,680.315735632,0.0,220.879908,145.652643033,41.6382628908,0.0,24.1713,17.4669628908
 06/26  15:00:00,1174.62736895,103.36594714,695.421269241,0.0,220.879908,137.835547516,22.3016064324,0.0,4.83426,17.4673464324
 06/26  16:00:00,1194.43987683,102.223263525,721.362303965,0.0,220.879908,133.019064,31.3717678372,0.0,4.83426,26.5375078372
 06/26  17:00:00,1117.25525194,96.267177479,730.419458751,0.0,220.879908,53.238744,40.2128680537,0.0,4.83426,35.3786080537
 06/26  18:00:00,1106.46449063,93.1520291723,723.058682547,0.0,220.879908,53.238744,40.3267073363,0.0,4.83426,35.4924473363
 06/26  19:00:00,1085.78117976,89.4453823022,705.307481583,0.0,220.879908,53.238744,13.514100704,0.0,4.83426,8.67984070405
 06/26  20:00:00,1085.69151388,85.7337888438,700.221529222,0.0,220.879908,53.238744,13.5039164262,0.0,4.83426,8.66965642625
 06/26  21:00:00,584.473261372,3.03617722266,459.35776589,0.0,43.513341876,52.539744,13.5047126873,0.0,4.83426,8.67045268733
 06/26  22:00:00,434.557982182,2.76239939443,310.235291156,0.0,43.513341876,52.539744,13.4716672511,0.0,4.83426,8.63740725107
 06/26  23:00:00,446.568294075,2.58318934321,320.675569963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,255.462616451,0.86523229304,134.824626412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.385648377,0.0,0.0,0.0,43.513341876,52.539744,13.4510305258,0.0,4.83426,8.61677052579
 06/27  02:00:00,118.366381838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.342665496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.999039077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,114.624695911,0.0,0.0,0.0,43.513341876,52.539744,13.4510729749,0.0,4.83426,8.61681297486
 06/27  06:00:00,716.956540974,75.0406827497,529.031217164,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/27  07:00:00,931.379949044,75.0896293576,566.881525635,0.0,220.879908,53.238744,22.3469307879,0.0,4.83426,17.5126707879
 06/27  08:00:00,1059.8160804,87.0775980029,591.283797992,0.0,220.879908,145.652643033,53.7269913863,0.0,36.25695,17.4700413863
 06/27  09:00:00,1077.85734919,89.6802648012,606.310118489,0.0,220.879908,145.652643033,53.7237948745,0.0,36.25695,17.4668448745
 06/27  10:00:00,1094.24548728,91.2743393321,614.92883513,0.0,220.879908,151.653867033,65.8095354455,0.0,48.3426,17.4669354455
 06/27  11:00:00,1119.83311776,93.6263737893,637.387575623,0.0,220.879908,151.653867033,65.8084693882,0.0,48.3426,17.4658693882
 06/27  12:00:00,1127.80543188,94.6314639413,644.985665674,0.0,220.879908,151.653867033,65.8087524863,0.0,48.3426,17.4661524863
 06/27  13:00:00,1127.25182099,96.9543672435,647.655399859,0.0,220.879908,145.652643033,41.6496201138,0.010542509785,24.1713,17.467777604
 06/27  14:00:00,1113.66306512,97.9208507261,633.239104924,0.0,220.879908,145.652643033,41.638018705,0.0,24.1713,17.466718705
 06/27  15:00:00,1061.34262642,97.0512377974,589.985001117,0.0,220.879908,137.835547516,22.310316123,0.00771021936315,4.83426,17.4683459037
 06/27  16:00:00,1074.64900651,88.9953607619,616.161552349,0.0,220.879908,133.019064,40.2092256988,0.0,4.83426,35.3749656988
 06/27  17:00:00,980.83555483,83.5634859752,607.487099984,0.0,220.879908,53.238744,31.3682799226,0.0,4.83426,26.5340199226
 06/27  18:00:00,983.568758872,81.0464421165,612.906905263,0.0,220.879908,53.238744,40.3237182857,0.0,4.83426,35.4894582857
 06/27  19:00:00,984.232217927,79.6149643894,615.255627629,0.0,220.879908,53.238744,13.5135887196,0.0,4.83426,8.6793287196
 06/27  20:00:00,979.567405606,78.2942801324,603.580196271,0.0,220.879908,53.238744,13.5037479783,0.0,4.83426,8.66948797826
 06/27  21:00:00,286.843435749,1.04229294381,166.034232217,0.0,43.513341876,52.539744,13.5045305255,0.0,4.83426,8.67027052551
 06/27  22:00:00,118.31426333,0.0,0.0,0.0,43.513341876,52.539744,13.4729999461,0.0,4.83426,8.63873994614
 06/27  23:00:00,119.16966792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,118.281731279,0.0,0.0,0.0,43.513341876,52.539744,13.4509893756,0.0,4.83426,8.61672937564
 06/28  01:00:00,118.260521546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.254353476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.248622048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.742442525,0.0,0.0,0.0,43.513341876,52.539744,13.4510039034,0.0,4.83426,8.61674390338
 06/28  05:00:00,112.711465047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,714.819693676,73.6638599209,531.914845742,0.0,43.513341876,53.238744,4.87533551744,0.0210755174393,4.83426,0.02
 06/28  07:00:00,897.544905047,73.3550950514,536.783584234,0.0,220.879908,53.238744,22.3471154259,0.0,4.83426,17.5128554259
 06/28  08:00:00,996.161347799,82.7089673367,532.591392299,0.0,220.879908,145.652643033,53.725870116,0.0,36.25695,17.468920116
 06/28  09:00:00,1031.15687949,85.9229045868,563.570911399,0.0,220.879908,145.652643033,53.7257457763,0.0,36.25695,17.4687957763
 06/28  10:00:00,1057.6721975,88.5741862498,581.466756196,0.0,220.879908,151.653867033,67.7534873486,0.0,48.3426,19.4108873486
 06/28  11:00:00,1099.77320791,91.3922197265,621.014670284,0.0,220.879908,151.653867033,72.5873502544,0.0,48.3426,24.2447502544
 06/28  12:00:00,1086.87075468,93.7146620592,606.362808431,0.0,220.879908,151.653867033,65.8073594225,0.0,48.3426,17.4647594225
 06/28  13:00:00,1051.57340819,94.9780483572,575.011926675,0.0,220.879908,145.652643033,41.6474188675,0.0111514524422,24.1713,17.4649674151
 06/28  14:00:00,1051.65765899,95.8683104905,574.154524058,0.0,220.879908,145.652643033,41.6364612673,0.0,24.1713,17.4651612673
 06/28  15:00:00,1057.6741586,95.3787158332,588.491682659,0.0,220.879908,137.835547516,22.3170235454,0.0174021106743,4.83426,17.4653614347
 06/28  16:00:00,1073.22954052,86.3152860195,617.823460262,0.0,220.879908,133.019064,31.3647270267,0.0,4.83426,26.5304670267
 06/28  17:00:00,951.62771566,79.4589690992,583.600094953,0.0,220.879908,53.238744,40.2031399883,0.0,4.83426,35.3688799883
 06/28  18:00:00,946.211612713,78.0664077374,580.324166089,0.0,220.879908,53.238744,35.3207082212,0.0,4.83426,30.4864482212
 06/28  19:00:00,935.636176921,76.7202204602,570.867735841,0.0,220.879908,53.238744,18.3914544469,0.0,4.83426,13.5571944469
 06/28  20:00:00,938.215696295,76.1152201093,565.323235718,0.0,220.879908,53.238744,13.5040647288,0.0,4.83426,8.66980472881
 06/28  21:00:00,118.577117447,0.0,0.0,0.0,43.513341876,52.539744,13.504045796,0.0,4.83426,8.66978579596
 06/28  22:00:00,118.229682679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,119.106501996,0.0,0.0,0.0,43.513341876,52.539744,13.463428904,0.0,4.83426,8.62916890397
 06/28  24:00:00,118.226407608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.218525391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.194229593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.193426072,0.0,0.0,0.0,43.513341876,52.539744,13.4510909963,0.0,4.83426,8.61683099626
 06/29  04:00:00,118.690734512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,112.660510389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,706.925085175,73.2466673539,525.780942207,0.0,43.513341876,53.238744,12.9154050075,8.06114500752,4.83426,0.02
 06/29  07:00:00,895.068524877,72.5826688397,536.624865188,0.0,220.879908,53.238744,31.0908411404,0.0,4.83426,26.2565811404
 06/29  08:00:00,977.332500118,78.2336446257,520.361673889,0.0,220.879908,145.652643033,53.7219292706,0.0,36.25695,17.4649792706
 06/29  09:00:00,969.379880671,80.0132471725,510.510941985,0.0,220.879908,145.652643033,53.7230889829,0.0,36.25695,17.4661389829
 06/29  10:00:00,979.841003656,81.1713437534,513.971537678,0.0,220.879908,151.653867033,65.8088716293,0.0,48.3426,17.4662716293
 06/29  11:00:00,1001.32478364,82.590102991,533.048944058,0.0,220.879908,151.653867033,65.8089888959,0.0,48.3426,17.4663888959
 06/29  12:00:00,1022.37137013,85.4341788152,551.123106702,0.0,220.879908,151.653867033,65.8090944782,0.0,48.3426,17.4664944782
 06/29  13:00:00,1035.8275574,88.616543764,566.229552826,0.0,220.879908,145.652643033,41.6481329909,0.0102175601512,24.1713,17.4666154307
 06/29  14:00:00,1053.80817819,91.6849202419,581.145580871,0.0,220.879908,145.652643033,41.6380213155,0.0,24.1713,17.4667213155
 06/29  15:00:00,1049.24364148,93.4452760608,582.678702131,0.0,220.879908,137.835547516,22.3188243814,0.0177311170107,4.83426,17.4668332644
 06/29  16:00:00,1060.74629924,85.1718443442,608.975519343,0.0,220.879908,133.019064,31.3648582775,0.0,4.83426,26.5305982775
 06/29  17:00:00,934.19494262,79.3724425009,569.395139505,0.0,220.879908,53.238744,40.1999540103,0.0,4.83426,35.3656940103
 06/29  18:00:00,937.825194133,78.3387472027,573.193546755,0.0,220.879908,53.238744,40.3175485271,0.0,4.83426,35.4832885271
 06/29  19:00:00,948.534244941,77.8691168412,583.152602615,0.0,220.879908,53.238744,13.5126764036,0.0,4.83426,8.67841640358
 06/29  20:00:00,938.611097772,76.4383475543,566.278408785,0.0,220.879908,53.238744,13.5035205203,0.0,4.83426,8.66926052032
 06/29  21:00:00,118.514854447,0.0,0.0,0.0,43.513341876,52.539744,13.503480562,0.0,4.83426,8.66922056196
 06/29  22:00:00,118.178480287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,119.067047314,0.0,0.0,0.0,43.513341876,52.539744,13.4621970013,0.0,4.83426,8.6279370013
 06/29  24:00:00,118.163955357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.124678067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.105100572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.080979705,0.0,0.0,0.0,43.513341876,52.539744,13.4509213803,0.0,4.83426,8.61666138027
 06/30  04:00:00,120.35996583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,114.00387891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,329.87386056,72.6490099673,153.571172005,0.0,43.513341876,53.238744,149.396606594,144.542346594,4.83426,0.02
 06/30  07:00:00,551.906883758,72.574447164,197.830698176,0.0,220.879908,53.238744,67.7452413787,36.6532848953,4.83426,26.2576964835
 06/30  08:00:00,788.645365245,77.5926781967,336.323901127,0.0,220.879908,145.652643033,53.7236089693,0.0,36.25695,17.4666589693
 06/30  09:00:00,928.409538125,79.6711584723,473.580041081,0.0,220.879908,145.652643033,53.7234461548,0.0,36.25695,17.4664961548
 06/30  10:00:00,1014.30990747,81.4210962951,551.619996725,0.0,220.879908,151.653867033,65.8091334026,0.0,48.3426,17.4665334026
 06/30  11:00:00,1061.76406803,83.5425930494,595.336580184,0.0,220.879908,151.653867033,65.8091563396,0.0,48.3426,17.4665563396
 06/30  12:00:00,1081.15190421,86.4108789919,612.245379554,0.0,220.879908,151.653867033,65.8091855077,0.0,48.3426,17.4665855077
 06/30  13:00:00,1089.16265333,89.8652813792,622.504431961,0.0,220.879908,145.652643033,41.6485485564,0.0106242064082,24.1713,17.46662435
 06/30  14:00:00,1094.43056848,93.2374627651,624.109221592,0.0,220.879908,145.652643033,41.6379474344,0.0,24.1713,17.4666474344
 06/30  15:00:00,1099.01418005,96.5714852355,633.084440911,0.0,220.879908,137.835547516,22.3179153566,0.0169788802268,4.83426,17.4666764764
 06/30  16:00:00,1122.88333683,89.6492624255,669.252587569,0.0,220.879908,133.019064,31.3600630653,0.0,4.83426,26.5258030653
 06/30  17:00:00,1031.51419627,84.3885964143,663.066060379,0.0,220.879908,53.238744,40.1977306763,0.0,4.83426,35.3634706763
 06/30  18:00:00,1031.47876821,83.5652224232,663.827565414,0.0,220.879908,53.238744,40.3146340868,0.0,4.83426,35.4803740868
 06/30  19:00:00,1019.88628834,82.0113512967,654.104884856,0.0,220.879908,53.238744,13.5125649774,0.0,4.83426,8.67830497741
 06/30  20:00:00,1006.12758892,79.5151198224,634.000388126,0.0,220.879908,53.238744,13.5034165116,0.0,4.83426,8.66915651157
 06/30  21:00:00,214.324512064,1.04213042704,94.3253450403,0.0,43.513341876,52.539744,13.5040106651,0.0,4.83426,8.66975066508
 06/30  22:00:00,189.566054971,1.0422135718,69.5994969908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,119.149111941,0.0,0.0,0.0,43.513341876,52.539744,13.4630926005,0.0,4.83426,8.62883260055
 06/30  24:00:00,118.254404377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.946983222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.940048516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.934675776,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.448581682,0.0,0.0,0.0,43.513341876,39.243024,13.4448260179,0.0,4.83426,8.61056601791
 07/01  05:00:00,99.4201522444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.5116391912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.4051374826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.4162352986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.4821391885,0.0,0.0,0.0,43.513341876,39.243024,13.4509203524,0.0,4.83426,8.61666035237
 07/01  10:00:00,87.5287225006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,88.2948766069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,235.863823909,0.964894679081,146.010758614,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,200.20466921,0.868925201402,110.653367013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,374.535306985,1.86502364742,282.106780828,0.0,43.513341876,39.243024,13.4437378061,0.0,4.83426,8.60947780606
 07/01  15:00:00,383.097841681,2.61696996244,288.717013677,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,87.2705422271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,323.518951805,1.71004548395,231.924412982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,134.671474834,0.346092917216,46.5633670664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,87.7479640105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,96.6745438964,0.0,0.0,0.0,43.513341876,39.243024,13.444768119,0.0,4.83426,8.61050811896
 07/01  21:00:00,105.342390699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,104.958863886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.768256663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.939074734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.946701662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.952652454,0.0,0.0,0.0,43.513341876,39.243024,13.4444351327,0.0,4.83426,8.6101751327
 07/02  03:00:00,104.959158002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.481681573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,99.4421404402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.4865781034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.3521807388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.3670374642,0.0,0.0,0.0,43.513341876,39.243024,13.449312902,0.0,4.83426,8.61505290197
 07/02  09:00:00,87.4155041604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.4270757248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.2154668219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,87.437000459,0.0,0.0,0.0,43.513341876,39.243024,13.4510339351,0.0,4.83426,8.61677393515
 07/02  13:00:00,356.710982612,1.74682007667,264.486335205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,379.597683899,3.0163307842,284.255179935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,187.628885528,0.662108754936,98.2207509179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,381.325032958,2.35865777759,288.167060432,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,446.576660606,2.56263548313,352.555987024,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,390.585484825,2.13648487237,297.737345052,0.0,43.513341876,39.243024,13.4449098245,0.0,4.83426,8.61064982452
 07/02  19:00:00,396.264409889,2.3876776616,302.252253916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,96.7962069507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,257.176633515,1.04165179997,149.08460398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,105.02037486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.827788826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,105.005065563,0.0,0.0,0.0,43.513341876,39.243024,13.444873771,0.0,4.83426,8.61061377098
 07/03  01:00:00,105.015683569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,105.017452578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,105.006071529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.51976574,0.0,0.0,0.0,43.513341876,39.243024,13.4508417169,0.0,4.83426,8.61658171694
 07/03  05:00:00,99.5278210066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,711.014305444,72.5417325835,539.410486691,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/03  07:00:00,747.805595584,72.6066776464,577.425745342,0.0,43.513341876,39.942024,13.4662691795,0.0,4.83426,8.63200917955
 07/03  08:00:00,914.98599341,74.3552256451,618.51852711,0.0,122.71106,84.617158233,32.8692478853,0.0,24.1713,8.69794788526
 07/03  09:00:00,951.950197591,75.027036904,654.509301291,0.0,122.71106,84.617158233,32.8250215115,0.0,24.1713,8.65372151152
 07/03  10:00:00,987.47197856,76.06552927,684.203387486,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,1020.78589825,76.9513836005,715.322663151,0.0,122.71106,88.818015033,44.9108815752,0.0,36.25695,8.65393157518
 07/03  12:00:00,1044.54034562,79.0602321881,737.975382139,0.0,122.71106,88.818015033,44.9102000779,0.0,36.25695,8.65325007793
 07/03  13:00:00,1061.4157402,80.0216733983,759.016918476,0.0,122.71106,84.617158233,32.8409918599,0.0162334067487,24.1713,8.65345845318
 07/03  14:00:00,1080.6206854,81.2227317016,777.123225877,0.0,122.71106,84.617158233,32.8249682987,0.0,24.1713,8.65366829866
 07/03  15:00:00,1065.25127765,82.2145119515,767.463290211,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,1065.13745348,82.37921104,772.801709407,0.0,122.71106,73.183824,13.4659157088,0.0,4.83426,8.63165570876
 07/03  17:00:00,1040.11780306,80.0112926773,784.172742138,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,982.904701865,72.5417325835,734.85542979,0.0,122.71106,39.942024,13.5069411534,0.0142573071335,4.83426,8.65842384631
 07/03  19:00:00,954.008662683,72.5417325835,705.578963331,0.0,122.71106,39.942024,13.5115456863,0.0,4.83426,8.67728568634
 07/03  20:00:00,814.889775444,72.5417325835,637.632784541,0.0,43.513341876,39.942024,13.5028669753,0.0,4.83426,8.66860697529
 07/03  21:00:00,105.473197879,0.0,0.0,0.0,43.513341876,39.243024,13.5033794886,0.0,4.83426,8.6691194886
 07/03  22:00:00,105.055573069,0.0,0.0,0.0,43.513341876,39.243024,13.4717776088,0.0,4.83426,8.63751760878
 07/03  23:00:00,105.925124662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,105.04753467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,105.021958826,0.0,0.0,0.0,43.513341876,39.243024,13.4448717016,0.0,4.83426,8.61061170164
 07/04  02:00:00,104.99154842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.966730451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.460245547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,99.4248912063,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.5061082544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.465369145,0.0,0.0,0.0,43.513341876,39.243024,13.4448076758,0.0,4.83426,8.6105476758
 07/04  08:00:00,213.486416816,1.04306145006,123.65211491,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,165.689223567,0.701345580098,76.6148929746,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,230.207374518,5.93849197781,135.245496114,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,321.799578978,6.57108759873,224.401114791,0.0,43.513341876,39.243024,13.4492934479,0.0,4.83426,8.61503344787
 07/04  12:00:00,433.877529055,7.10150549329,335.712683327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,468.474476813,8.22172828657,369.015929257,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,465.253681522,6.94126352187,367.194273895,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,418.338922937,8.11367394108,319.614344954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,474.104587819,7.95575436313,375.02794001,0.0,43.513341876,39.243024,13.4448460145,0.0,4.83426,8.61058601452
 07/04  17:00:00,457.838200088,6.65629443572,360.31137192,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,379.789725042,2.91809964136,286.633803137,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,344.371104095,2.65966404715,251.180898478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,284.670574217,2.09680492017,183.755853678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,146.630708053,0.567882161994,40.1713655117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,150.84914536,0.692185834432,44.6390218022,0.0,43.513341876,39.243024,13.4447070508,0.0,4.83426,8.61044705078
 07/04  23:00:00,105.781148929,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.909330677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.880105131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.846196082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.816401403,0.0,0.0,0.0,43.513341876,39.243024,13.45085939,0.0,4.83426,8.61659939003
 07/05  04:00:00,105.255158767,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,99.1874943096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,243.867781151,72.5417325835,82.3613552434,0.0,43.513341876,39.942024,4.97741776688,0.123157766877,4.83426,0.02
 07/05  07:00:00,314.311656688,72.5417325835,151.980605173,0.0,43.513341876,39.942024,88.8520864376,75.3860921859,4.83426,8.63173425171
 07/05  08:00:00,526.27935376,72.9221489978,238.43181532,0.0,122.71106,84.617158233,32.8685679408,0.0,24.1713,8.69726794082
 07/05  09:00:00,630.447892413,73.365361338,341.316210486,0.0,122.71106,84.617158233,32.8243808095,0.0,24.1713,8.65308080953
 07/05  10:00:00,767.07415319,73.9467759521,472.529602892,0.0,122.71106,88.818015033,44.9102012546,0.0,36.25695,8.6532512546
 07/05  11:00:00,852.624480592,74.2493969507,556.401615825,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,952.336778291,74.8769578059,656.025110495,0.0,122.71106,88.818015033,44.910373656,0.0,36.25695,8.653423656
 07/05  13:00:00,958.338743381,75.4249111331,665.11486457,0.0,122.71106,84.617158233,32.8429517597,0.0180548636316,24.1713,8.65359689607
 07/05  14:00:00,953.863661133,75.8342485627,659.902656319,0.0,122.71106,84.617158233,32.8241853605,0.0,24.1713,8.65288536047
 07/05  15:00:00,945.217113032,76.7886301469,656.809684013,0.0,122.71106,78.0003075165,13.4873168929,0.0,4.83426,8.65305689285
 07/05  16:00:00,946.159486672,77.3551050529,662.153476269,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,925.997275847,76.4455036527,676.301733776,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,829.421297655,72.5417325835,583.717542796,0.0,122.71106,39.942024,13.5474400369,0.0536242209662,4.83426,8.65955581596
 07/05  19:00:00,722.04983484,72.5417325835,475.801864352,0.0,122.71106,39.942024,13.5340122913,0.0217124663904,4.83426,8.67803982492
 07/05  20:00:00,479.384872078,72.5417325835,305.353030386,0.0,43.513341876,39.942024,13.5357827072,0.0328414328024,4.83426,8.66868127443
 07/05  21:00:00,105.186378109,0.0,0.0,0.0,43.513341876,39.243024,13.5031290308,0.0,4.83426,8.66886903085
 07/05  22:00:00,104.834515578,0.0,0.0,0.0,43.513341876,39.243024,13.4721242562,0.0,4.83426,8.63786425621
 07/05  23:00:00,105.74414857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.847035409,0.0,0.0,0.0,43.513341876,39.243024,13.4507267164,0.0,4.83426,8.61646671644
 07/06  01:00:00,104.823411425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.799615614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.753612878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.174597005,0.0,0.0,0.0,43.513341876,39.243024,13.4508998348,0.0,4.83426,8.61663983479
 07/06  05:00:00,99.1585911569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,220.325715249,72.5417325835,59.1031334124,0.0,43.513341876,39.942024,4.96814752611,0.113887526106,4.83426,0.02
 07/06  07:00:00,311.392944229,72.5417325835,149.020410657,0.0,43.513341876,39.942024,128.004338473,114.538457844,4.83426,8.63162062923
 07/06  08:00:00,581.40745024,72.6826190027,293.146283524,0.0,122.71106,84.617158233,32.8683300733,0.0,24.1713,8.69703007334
 07/06  09:00:00,690.865712295,72.8980294227,401.711614039,0.0,122.71106,84.617158233,32.8243429333,0.0,24.1713,8.65304293328
 07/06  10:00:00,870.112667302,73.2134941756,575.627532609,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1012.42471983,73.6702245728,716.062863472,0.0,122.71106,88.818015033,44.9101473723,0.0,36.25695,8.65319737231
 07/06  12:00:00,1021.68766339,74.602237847,724.981993373,0.0,122.71106,88.818015033,44.9103027039,0.0,36.25695,8.65335270389
 07/06  13:00:00,1026.15268493,76.3132705831,731.607380139,0.0,122.71106,84.617158233,32.8413647489,0.016556340777,24.1713,8.65350840816
 07/06  14:00:00,1032.79327809,77.5463857118,737.031377766,0.0,122.71106,84.617158233,32.8240807873,0.0,24.1713,8.65278078733
 07/06  15:00:00,1000.13890989,78.5375678991,710.324877643,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,1001.72317812,79.6832965356,715.715756149,0.0,122.71106,73.183824,13.4656921906,0.0,4.83426,8.63143219057
 07/06  17:00:00,986.313872498,78.0366627797,734.82305209,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,915.868023367,72.5417325835,669.953864552,0.0,122.71106,39.942024,13.5077696521,0.014150641436,4.83426,8.65935901065
 07/06  19:00:00,892.21903153,72.5417325835,645.673913361,0.0,122.71106,39.942024,13.5116152552,0.0,4.83426,8.67735525517
 07/06  20:00:00,757.612829653,72.5417325835,581.628387622,0.0,43.513341876,39.942024,13.5028152743,0.0,4.83426,8.6685552743
 07/06  21:00:00,105.39552966,0.0,0.0,0.0,43.513341876,39.243024,13.5026544064,0.0,4.83426,8.66839440645
 07/06  22:00:00,104.994088936,0.0,0.0,0.0,43.513341876,39.243024,13.4721067047,0.0,4.83426,8.63784670469
 07/06  23:00:00,105.869377082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.958153129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.921475319,0.0,0.0,0.0,43.513341876,39.243024,13.4508180419,0.0,4.83426,8.61655804194
 07/07  02:00:00,104.933251443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.934235035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.433882315,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,101.085395393,0.0,0.0,0.0,43.513341876,39.243024,13.4507031994,0.0,4.83426,8.6164431994
 07/07  06:00:00,635.763392323,72.5417325835,468.515658266,0.0,43.513341876,39.942024,4.95125373854,0.0969937385412,4.83426,0.02
 07/07  07:00:00,707.020352905,72.5417325835,539.401249151,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  08:00:00,881.895925455,72.903333289,588.555366152,0.0,122.71106,84.617158233,41.5447112436,0.0,24.1713,17.3734112436
 07/07  09:00:00,924.839812053,73.5824362225,631.156170959,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,956.514991077,74.2286871516,658.115693626,0.0,122.71106,88.818015033,44.9101474974,0.0,36.25695,8.65319749741
 07/07  11:00:00,988.005447641,75.3115311798,687.297762012,0.0,122.71106,88.818015033,44.9098095677,0.0,36.25695,8.65285956774
 07/07  12:00:00,1000.05343259,76.4101797846,698.853798662,0.0,122.71106,88.818015033,44.9099469051,0.0,36.25695,8.65299690509
 07/07  13:00:00,1016.03025536,77.7037538962,717.876475448,0.0,122.71106,84.617158233,24.2072779101,0.015977910116,24.1713,0.02
 07/07  14:00:00,1044.65720469,78.4841700288,746.199630254,0.0,122.71106,84.617158233,32.8244350871,0.0,24.1713,8.65313508707
 07/07  15:00:00,1046.89710077,79.8532220516,754.198999648,0.0,122.71106,78.0003075165,13.4875338349,0.0,4.83426,8.65327383491
 07/07  16:00:00,1033.08775325,80.5409386337,745.217528054,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,999.778780536,79.3213532492,746.638987215,0.0,122.71106,39.942024,13.4657030934,0.0,4.83426,8.63144309344
 07/07  18:00:00,930.588421912,72.5417325835,684.291160627,0.0,122.71106,39.942024,13.507474188,0.0140957040232,4.83426,8.65911848402
 07/07  19:00:00,909.949015711,72.5417325835,663.662045315,0.0,122.71106,39.942024,13.5119132626,0.0,4.83426,8.6776532626
 07/07  20:00:00,737.540793511,72.5417325835,562.342105295,0.0,43.513341876,39.942024,13.5168849848,0.015190985283,4.83426,8.6674339995
 07/07  21:00:00,104.978075306,0.0,0.0,0.0,43.513341876,39.243024,13.5026409356,0.0,4.83426,8.66838093564
 07/07  22:00:00,104.982108567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,105.827467841,0.0,0.0,0.0,43.513341876,39.243024,13.4629831492,0.0,4.83426,8.6287231492
 07/07  24:00:00,104.936325399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.936840463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.890604856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.847999667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.299215575,0.0,0.0,0.0,43.513341876,39.243024,13.444755218,0.0,4.83426,8.61049521799
 07/08  05:00:00,99.2600986558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.3420944524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.3289614827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.4723691838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,126.338027806,0.351051198536,38.0223587618,0.0,43.513341876,39.243024,13.4508309018,0.0,4.83426,8.61657090183
 07/08  10:00:00,167.814252427,3.82923095151,75.5984328053,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,437.038305204,7.68061479017,337.696868998,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,454.598581641,8.81922570445,354.845763988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,576.278363612,11.3900333565,472.903885168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,477.014255753,9.12239083316,376.865086806,0.0,43.513341876,39.243024,13.4447594091,0.0,4.83426,8.61049940911
 07/08  15:00:00,649.245800965,12.1715003582,544.58966691,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,545.686160766,10.2262103924,443.928084515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,694.258703898,26.2278537672,575.493086367,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,534.163211896,9.9304697219,432.866218158,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,616.337613651,8.67986720606,514.793269549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,441.45270973,8.05447611969,333.225816796,0.0,43.513341876,39.243024,13.4447646643,0.0,4.83426,8.61050466429
 07/08  21:00:00,503.355670789,3.56172582178,390.037513647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,355.495716136,2.04050570919,245.714258747,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,300.59112608,1.85639826838,190.769128514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,173.524699089,0.692185834432,67.0510637681,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,105.016668627,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.995549521,0.0,0.0,0.0,43.513341876,39.243024,13.4446347907,0.0,4.83426,8.6103747907
 07/09  03:00:00,104.997821785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.526915169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,99.4970929562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.5737757444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.4519464742,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.4918037891,0.0,0.0,0.0,43.513341876,39.243024,13.4505798094,0.0,4.83426,8.61631980941
 07/09  09:00:00,399.301414151,2.31206727997,306.349001783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,395.590674265,2.34513311439,302.7741361,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,451.29559868,2.80911384488,356.846183551,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
