Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  12:00:00,488.167941494,3.21784921885,393.784612207,0.0,43.513341876,39.243024,13.4507834452,0.0,4.83426,8.61652344518
 07/09  13:00:00,452.836539859,3.84827103676,358.185328438,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,493.254282576,8.32805095522,393.695898187,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,546.325996707,8.71127758716,445.800699255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,459.128970538,4.6678344687,363.14016538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,397.789774116,2.61164473142,304.412094287,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,437.164396443,2.7384971156,343.12321524,0.0,43.513341876,39.243024,13.4446880179,0.0,4.83426,8.61042801794
 07/09  19:00:00,294.953192261,1.48587777568,203.355864076,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,450.059329999,2.62756535577,346.483499898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,105.355110675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.963072831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.808853972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.96016568,0.0,0.0,0.0,43.513341876,39.243024,13.4447399737,0.0,4.83426,8.61047997375
 07/10  01:00:00,104.93073914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.914922684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.879681772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.344609653,0.0,0.0,0.0,43.513341876,39.243024,13.4505181129,0.0,4.83426,8.61625811294
 07/10  05:00:00,99.3136833576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,365.382036416,72.5417325835,202.253839525,0.0,43.513341876,39.942024,4.98623861871,0.131978618709,4.83426,0.02
 07/10  07:00:00,376.421550551,72.6048319917,213.246126889,0.0,43.513341876,39.942024,39.1085881324,34.2543281324,4.83426,0.02
 07/10  08:00:00,554.703876907,73.3127410096,266.248499647,0.0,122.71106,84.617158233,41.542954317,0.0,24.1713,17.371654317
 07/10  09:00:00,691.190781461,73.9448748955,401.085025923,0.0,122.71106,84.617158233,32.8239451222,0.0,24.1713,8.65264512224
 07/10  10:00:00,809.303138501,74.3804720881,513.977439263,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,825.885971332,74.8011188103,529.554133266,0.0,122.71106,88.818015033,44.9096827299,0.0,36.25695,8.65273272988
 07/10  12:00:00,917.147997139,75.5715545952,620.428938426,0.0,122.71106,88.818015033,44.9097709606,0.0,36.25695,8.65282096056
 07/10  13:00:00,964.261598754,76.4352956642,670.547910495,0.0,122.71106,84.617158233,32.8404521092,0.0162426261676,24.1713,8.65290948304
 07/10  14:00:00,988.241650876,77.5610770514,693.016624984,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,984.765918415,79.1611698835,694.466024463,0.0,122.71106,78.0003075165,13.4872893702,0.0,4.83426,8.65302937024
 07/10  16:00:00,976.943761366,80.2080681992,690.591236265,0.0,122.71106,73.183824,13.4653752563,0.0,4.83426,8.63111525627
 07/10  17:00:00,946.748629028,78.7145054609,695.185349519,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,884.510352443,72.5417325835,639.091600079,0.0,122.71106,39.942024,13.5776064639,0.0847126453245,4.83426,8.65863381853
 07/10  19:00:00,784.712365892,72.5417325835,538.863159029,0.0,122.71106,39.942024,13.5109536368,0.0,4.83426,8.67669363676
 07/10  20:00:00,570.149322793,72.5417325835,395.800607869,0.0,43.513341876,39.942024,13.553292704,0.0512151121029,4.83426,8.66781759185
 07/10  21:00:00,105.260160611,0.0,0.0,0.0,43.513341876,39.243024,13.5018051818,0.0,4.83426,8.6675451818
 07/10  22:00:00,104.909302069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.754714317,0.0,0.0,0.0,43.513341876,39.243024,13.4625435133,0.0,4.83426,8.62828351328
 07/10  24:00:00,104.820025389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.800445242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.794155295,0.0,0.0,0.0,43.513341876,39.243024,13.4506274012,0.0,4.83426,8.61636740122
 07/11  03:00:00,104.770237537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.002297579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,100.654684582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,226.34587971,72.5417325835,64.3724220435,0.0,43.513341876,39.942024,13.5685065902,0.119625298019,4.83426,8.61462129215
 07/11  07:00:00,299.629665681,72.5417325835,137.488582323,0.0,43.513341876,39.942024,116.429137593,111.574877593,4.83426,0.02
 07/11  08:00:00,537.895611553,72.6731672473,250.207215631,0.0,122.71106,84.617158233,32.8673831085,0.0,24.1713,8.69608310846
 07/11  09:00:00,709.167915785,73.0007173341,419.817047324,0.0,122.71106,84.617158233,32.8240063423,0.0,24.1713,8.65270634231
 07/11  10:00:00,898.278575793,73.4368948051,603.468101391,0.0,122.71106,88.818015033,44.9092578074,0.0,36.25695,8.65230780742
 07/11  11:00:00,985.515217476,74.0241874818,689.027423834,0.0,122.71106,88.818015033,44.9093295998,0.0,36.25695,8.65237959982
 07/11  12:00:00,984.638399362,74.9476472772,688.117758237,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,1003.94860568,76.0423822962,710.313179425,0.0,122.71106,84.617158233,32.8399504154,0.0161981731622,24.1713,8.65245224227
 07/11  14:00:00,1015.85701403,77.3687326722,720.541368128,0.0,122.71106,84.617158233,32.8238252052,0.0,24.1713,8.65252520521
 07/11  15:00:00,1009.46390725,78.6848254491,719.322860693,0.0,122.71106,78.0003075165,13.4868584796,0.0,4.83426,8.65259847957
 07/11  16:00:00,1010.07276723,80.0934882204,723.39153598,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,983.203660658,78.4195583526,731.42755985,0.0,122.71106,39.942024,13.4655510325,0.0,4.83426,8.63129103246
 07/11  18:00:00,914.547597657,72.5417325835,668.80074892,0.0,122.71106,39.942024,4.86843196501,0.0141719650113,4.83426,0.02
 07/11  19:00:00,900.340661092,72.5417325835,654.794081351,0.0,122.71106,39.942024,22.1670631561,0.0,4.83426,17.3328031561
 07/11  20:00:00,694.147340624,72.5417325835,519.62408961,0.0,43.513341876,39.942024,13.5168763345,0.0151311887497,4.83426,8.66748514574
 07/11  21:00:00,104.965460016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,104.955015063,0.0,0.0,0.0,43.513341876,39.243024,13.471719867,0.0,4.83426,8.63745986698
 07/11  23:00:00,105.84762751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,104.962656455,0.0,0.0,0.0,43.513341876,39.243024,13.4505974352,0.0,4.83426,8.61633743525
 07/12  01:00:00,104.91912665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.900034519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.885197404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.333843672,0.0,0.0,0.0,43.513341876,39.243024,13.4506877686,0.0,4.83426,8.61642776858
 07/12  05:00:00,102.263620444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,335.771474642,72.5417325835,173.047363545,0.0,43.513341876,39.942024,4.96152482938,0.107264829378,4.83426,0.02
 07/12  07:00:00,458.787293755,72.5417325835,294.688377268,0.0,43.513341876,39.942024,50.0557729589,36.5900883336,4.83426,8.63142462535
 07/12  08:00:00,796.901144478,72.8152234744,506.640194481,0.0,122.71106,84.617158233,32.8656213109,0.0,24.1713,8.69432131087
 07/12  09:00:00,947.906456625,73.4632418667,656.630451387,0.0,122.71106,84.617158233,32.8238646689,0.0,24.1713,8.65256466892
 07/12  10:00:00,989.686445638,74.0822528373,693.408101394,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,1029.2728013,75.0146345056,730.920461622,0.0,122.71106,88.818015033,44.9095725665,0.0,36.25695,8.6526225665
 07/12  12:00:00,1051.35105522,76.1475473501,752.456002365,0.0,122.71106,88.818015033,44.9096301531,0.0,36.25695,8.65268015307
 07/12  13:00:00,1050.80061535,77.6144172783,754.452547925,0.0,122.71106,84.617158233,32.8415063287,0.0174686703348,24.1713,8.65273765837
 07/12  14:00:00,1059.73926381,78.8565970562,761.980648799,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  15:00:00,1053.17861803,80.8936319713,759.904786999,0.0,122.71106,78.0003075165,13.4870972525,0.0,4.83426,8.65283725248
 07/12  16:00:00,1046.41782711,81.9769309445,756.422364732,0.0,122.71106,73.183824,13.4655995789,0.0,4.83426,8.63133957887
 07/12  17:00:00,1015.59679088,80.6447336369,758.976494543,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,956.577312106,72.5417325835,707.616514229,0.0,122.71106,39.942024,13.5067576459,0.0142327628403,4.83426,8.65826488302
 07/12  19:00:00,937.517452899,72.5417325835,687.740647784,0.0,122.71106,39.942024,13.5101849325,0.0,4.83426,8.67592493248
 07/12  20:00:00,812.38987809,72.5417325835,633.037366982,0.0,43.513341876,39.942024,13.501409726,0.0,4.83426,8.667149726
 07/12  21:00:00,169.732072059,0.351642597035,63.2866653879,0.0,43.513341876,39.243024,13.5017705892,0.0,4.83426,8.66751058923
 07/12  22:00:00,218.046374589,0.692185834432,111.179788097,0.0,43.513341876,39.243024,13.4715694432,0.0,4.83426,8.63730944316
 07/12  23:00:00,105.941147634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,105.018539569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.971281419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.936743754,0.0,0.0,0.0,43.513341876,39.243024,13.450424472,0.0,4.83426,8.616164472
 07/13  03:00:00,104.939600072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.425255717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,102.348860897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,491.760119074,72.5417325835,327.105233738,0.0,43.513341876,39.942024,13.5758750535,0.125221613341,4.83426,8.61639344019
 07/13  07:00:00,642.71007271,72.6346941392,476.465820713,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/13  08:00:00,920.506283083,73.6449795216,627.803275506,0.0,122.71106,84.617158233,32.8665868573,0.0,24.1713,8.69528685735
 07/13  09:00:00,986.693432275,74.6423493609,692.604752284,0.0,122.71106,84.617158233,32.823918478,0.0,24.1713,8.65261847801
 07/13  10:00:00,1028.35934438,75.3715568673,728.9683706,0.0,122.71106,88.818015033,44.9096084558,0.0,36.25695,8.6526584558
 07/13  11:00:00,1046.34702018,76.0440885564,745.485742799,0.0,122.71106,88.818015033,44.9083516658,0.0,36.25695,8.65140166581
 07/13  12:00:00,1070.22600928,77.5610344798,768.41171156,0.0,122.71106,88.818015033,44.9088239735,0.0,36.25695,8.65187397346
 07/13  13:00:00,1073.85375528,79.6835309767,773.986087807,0.0,122.71106,84.617158233,24.2087818632,0.0174818631981,24.1713,0.02
 07/13  14:00:00,1090.08317401,81.6622489055,788.093429185,0.0,122.71106,84.617158233,32.8232164213,0.0,24.1713,8.65191642132
 07/13  15:00:00,1072.67713801,83.303187291,773.818931229,0.0,122.71106,78.0003075165,13.4862195183,0.0,4.83426,8.65195951834
 07/13  16:00:00,1065.96650119,84.8155534964,768.880574344,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,1041.48776911,83.4142036241,778.601391999,0.0,122.71106,39.942024,13.4653327094,0.0,4.83426,8.63107270943
 07/13  18:00:00,997.903140751,72.5417325835,746.209485384,0.0,122.71106,39.942024,13.4919386046,0.0,4.83426,8.65767860455
 07/13  19:00:00,980.880077,72.5417325835,729.120789195,0.0,122.71106,39.942024,13.5104169288,0.0,4.83426,8.67615692884
 07/13  20:00:00,873.139149976,72.5417325835,692.310593485,0.0,43.513341876,39.942024,13.501214135,0.0,4.83426,8.666954135
 07/13  21:00:00,393.625925263,2.51132191862,282.571658148,0.0,43.513341876,39.243024,13.5018653887,0.0,4.83426,8.66760538868
 07/13  22:00:00,380.750396221,2.42655400127,270.353761248,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,387.139099354,2.68636298729,275.395174457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,243.117483236,1.04566663164,135.449248702,0.0,43.513341876,39.243024,13.4505381932,0.0,4.83426,8.61627819321
 07/14  01:00:00,105.117387243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,105.076768052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,105.051554962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.676283227,0.0,0.0,0.0,43.513341876,39.243024,13.4506037021,0.0,4.83426,8.61634370214
 07/14  05:00:00,104.222178414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,701.800472762,72.5417325835,533.685576874,0.0,43.513341876,39.942024,4.94045700459,0.0861970045898,4.83426,0.02
 07/14  07:00:00,729.598069529,72.657669708,561.25369504,0.0,43.513341876,39.942024,13.4655283391,0.0,4.83426,8.63126833912
 07/14  08:00:00,932.968287567,74.9001154442,638.166170256,0.0,122.71106,84.617158233,32.8653870366,0.0,24.1713,8.69408703656
 07/14  09:00:00,990.788267138,75.9688538406,694.389533442,0.0,122.71106,84.617158233,32.8238106165,0.0,24.1713,8.65251061647
 07/14  10:00:00,1026.60228216,76.938708483,724.683590369,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1056.03784228,78.3769967329,751.988175281,0.0,122.71106,88.818015033,44.9094872438,0.0,36.25695,8.65253724379
 07/14  12:00:00,1076.10661382,80.5108865847,770.615579068,0.0,122.71106,88.818015033,44.9095144629,0.0,36.25695,8.65256446293
 07/14  13:00:00,1074.76173236,82.1755250438,771.616559768,0.0,122.71106,84.617158233,32.8391702088,0.017180140797,24.1713,8.65069006797
 07/14  14:00:00,1075.07868961,82.5960069038,771.698933189,0.0,122.71106,84.617158233,32.8230543333,0.0,24.1713,8.65175433333
 07/14  15:00:00,1073.33461749,83.9788039357,775.208297771,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1075.06477049,85.7179386751,780.09250318,0.0,122.71106,73.183824,13.4654987633,0.0,4.83426,8.63123876332
 07/14  17:00:00,1048.36045783,83.2822504648,789.138692093,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,1001.89871074,72.5417325835,753.881889182,0.0,122.71106,39.942024,13.4922824198,0.0,4.83426,8.65802241983
 07/14  19:00:00,990.124437541,72.5417325835,742.346578138,0.0,122.71106,39.942024,13.5098397403,0.0,4.83426,8.67557974026
 07/14  20:00:00,892.335421872,72.5417325835,712.327259363,0.0,43.513341876,39.942024,13.5010736265,0.0,4.83426,8.66681362649
 07/14  21:00:00,391.926871451,2.695381881,281.289919385,0.0,43.513341876,39.243024,13.5014058607,0.0,4.83426,8.66714586065
 07/14  22:00:00,359.206522599,2.48150469756,249.015618231,0.0,43.513341876,39.243024,13.4715797738,0.0,4.83426,8.63731977384
 07/14  23:00:00,177.94445327,0.535705193054,70.6422426557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,303.379597911,1.80143491052,194.389064261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,105.102234502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.056814499,0.0,0.0,0.0,43.513341876,39.243024,13.4445706349,0.0,4.83426,8.6103106349
 07/15  03:00:00,105.038975438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.55843706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,102.490284991,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.5560675457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.47597923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.6016539015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,451.479359255,2.68641501255,357.764586057,0.0,43.513341876,39.243024,13.4491650884,0.0,4.83426,8.61490508841
 07/15  10:00:00,473.955408199,8.13939440383,374.819350767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,526.19246565,8.63257840741,425.393885358,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,648.470480222,11.3313401716,544.893480788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,675.276045584,24.9816389209,557.836300147,0.0,43.513341876,39.243024,13.4446275836,0.0,4.83426,8.61036758359
 07/15  14:00:00,709.238534469,25.9612931862,590.508520559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,684.746260578,31.823548728,560.456792091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,742.962557219,36.7353936045,613.497465784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,718.424955802,44.9784615682,581.037163104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,718.150639485,38.0590175655,587.548705218,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,652.50746753,30.6939531992,528.990310479,0.0,43.513341876,39.243024,13.4446348402,0.0,4.83426,8.61037484017
 07/15  20:00:00,672.394382178,33.4530499405,534.082707041,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,613.13103535,15.6566768255,487.28566803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,554.804729466,4.0811844328,441.333236433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,538.863659228,3.82311863754,424.710113894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,480.96772776,2.8809289007,368.986720638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,397.35678651,1.8858974157,287.317170054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,336.788518209,1.56039201626,227.634469852,0.0,43.513341876,39.243024,13.4445616835,0.0,4.83426,8.61030168354
 07/16  03:00:00,274.698274584,1.12509194123,166.709294683,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.611567303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,102.579307088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,190.082934393,0.696053059061,100.654507782,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,140.538752813,0.346092917216,52.1050802478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,394.596054591,3.02084396081,300.04807285,0.0,43.513341876,39.243024,13.4499799819,0.0,4.83426,8.61571998191
 07/16  09:00:00,405.887093722,3.02755846051,311.520844143,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,409.139838652,7.54647152369,310.661828769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,416.995757313,7.39471729453,318.083275062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,579.338510402,10.5812327619,476.437935515,0.0,43.513341876,39.243024,13.4503605769,0.0,4.83426,8.6161005769
 07/16  13:00:00,557.640971521,10.2511085597,455.391824166,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,715.431225468,29.6394983941,592.693975958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,595.372052827,26.3460534171,477.050728298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,721.303428739,36.1526776634,592.230434593,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,597.536467278,32.3628948484,473.460791452,0.0,43.513341876,39.243024,10.7142592046,0.0,4.83426,5.87999920457
 07/16  18:00:00,705.031955827,36.1852676225,576.141875501,0.0,43.513341876,39.243024,7.58306244829,0.0,4.83426,2.74880244829
 07/16  19:00:00,554.743546154,14.7711792257,447.735929289,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,662.418397348,15.0324346937,542.300633091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,499.386572924,8.40231786446,381.695611339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,464.433720824,3.47761735547,351.898270808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,478.374719623,3.14964611953,364.912947794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,453.68600322,2.31210604744,342.282672622,0.0,43.513341876,39.243024,13.4445938393,0.0,4.83426,8.61033383926
 07/17  01:00:00,376.506309874,1.98648477797,266.54289655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,180.220081188,0.697018350922,73.6373383248,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,141.891512367,0.346092917216,36.1179662013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.474923138,0.0,0.0,0.0,43.513341876,39.243024,13.45046521,0.0,4.83426,8.61620521002
 07/17  05:00:00,102.439424067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,723.087521725,72.5417325835,554.914608857,0.0,43.513341876,39.942024,4.86857627621,0.0143162762105,4.83426,0.02
 07/17  07:00:00,759.886792685,73.1126389486,590.341326358,0.0,43.513341876,39.942024,13.464942707,0.0,4.83426,8.63068270705
 07/17  08:00:00,953.306111459,75.8485407142,657.175419592,0.0,122.71106,84.617158233,32.8653551382,0.0,24.1713,8.69405513821
 07/17  09:00:00,1009.27828529,77.0230551749,711.297498362,0.0,122.71106,84.617158233,32.8233527762,0.0,24.1713,8.6520527762
 07/17  10:00:00,1056.3758183,78.6330868937,752.268258459,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1076.40881773,80.7374270384,769.340859696,0.0,122.71106,88.818015033,44.9089882651,0.0,36.25695,8.65203826506
 07/17  12:00:00,1089.15589717,82.1949609154,781.24577467,0.0,122.71106,88.818015033,44.908974456,0.0,36.25695,8.65202445604
 07/17  13:00:00,1103.95964483,83.8644629155,799.00248685,0.0,122.71106,84.617158233,32.840162565,0.0168515303026,24.1713,8.65201103466
 07/17  14:00:00,1116.87973311,85.661630002,810.53453015,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1108.4585457,88.387690174,805.839784437,0.0,122.71106,78.0003075165,13.4862907806,0.0,4.83426,8.65203078059
 07/17  16:00:00,1098.79113215,88.5330829584,801.142287974,0.0,122.71106,73.183824,13.46515509,0.0,4.83426,8.63089509002
 07/17  17:00:00,1067.95398617,85.4925990635,806.778558408,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,1028.67979824,72.5417325835,780.753029716,0.0,122.71106,39.942024,13.4916609953,0.0,4.83426,8.65740099534
 07/17  19:00:00,1025.25359471,72.5417325835,776.010089317,0.0,122.71106,39.942024,13.5093633403,0.0,4.83426,8.67510334031
 07/17  20:00:00,918.718260554,72.5417325835,737.238108947,0.0,43.513341876,39.942024,13.5004667753,0.0,4.83426,8.66620677527
 07/17  21:00:00,372.452255399,5.5556780902,258.718966004,0.0,43.513341876,39.243024,13.5013374942,0.0,4.83426,8.66707749424
 07/17  22:00:00,428.58296569,4.60231966168,315.585780898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,418.705661638,3.04538615318,306.486921076,0.0,43.513341876,39.243024,13.4623087798,0.0,4.83426,8.62804877975
 07/17  24:00:00,399.689890853,2.80188498425,288.27969672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,184.837279515,0.698478170256,78.1368658935,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,144.479666552,0.346092917216,38.5967277327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.087583066,0.0,0.0,0.0,43.513341876,39.243024,13.4503666683,0.0,4.83426,8.61610666833
 07/18  04:00:00,107.80808384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,104.365208297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,729.303167995,72.5417325835,559.364102776,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  07:00:00,784.471089277,73.0698562478,615.48514516,0.0,43.513341876,39.942024,13.4653785845,0.0,4.83426,8.63111858449
 07/18  08:00:00,972.063414916,75.6932030572,676.099607446,0.0,122.71106,84.617158233,32.8656189409,0.0,24.1713,8.69431894091
 07/18  09:00:00,1017.34495784,76.474745314,719.981840775,0.0,122.71106,84.617158233,32.8233242498,0.0,24.1713,8.65202424976
 07/18  10:00:00,1045.81513608,77.4754146496,742.952975608,0.0,122.71106,88.818015033,44.9089473674,0.0,36.25695,8.65199736742
 07/18  11:00:00,1062.08710743,78.9804794629,756.458757496,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,1083.51732497,80.6387393302,776.677427492,0.0,122.71106,88.818015033,44.9089208416,0.0,36.25695,8.6519708416
 07/18  13:00:00,1128.71013076,81.9616019693,824.758908475,0.0,122.71106,84.617158233,32.8377959841,0.014551391106,24.1713,8.65194459295
 07/18  14:00:00,1129.41586724,83.360518888,824.95412818,0.0,122.71106,84.617158233,32.8232184792,0.0,24.1713,8.65191847918
 07/18  15:00:00,1115.27921561,84.0743961148,817.440484697,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1114.58210059,85.3461200701,820.232576175,0.0,122.71106,73.183824,13.4652890393,0.0,4.83426,8.63102903928
 07/18  17:00:00,1075.81922395,81.9542933832,818.294765039,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1040.23975122,72.5417325835,792.340284881,0.0,122.71106,39.942024,13.4905101619,0.0,4.83426,8.65625016191
 07/18  19:00:00,944.005282305,72.5417325835,696.469686795,0.0,122.71106,39.942024,13.5092969977,0.0,4.83426,8.67503699771
 07/18  20:00:00,761.197060983,72.5417325835,581.38811354,0.0,43.513341876,39.942024,13.5305262639,0.029831008038,4.83426,8.66643525583
 07/18  21:00:00,104.993214454,0.0,0.0,0.0,43.513341876,39.243024,13.50097417,0.0,4.83426,8.66671417002
 07/18  22:00:00,224.581122622,1.04351226978,117.143362028,0.0,43.513341876,39.243024,13.4712596688,0.0,4.83426,8.63699966877
 07/18  23:00:00,105.898451422,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,104.996343859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.970387037,0.0,0.0,0.0,43.513341876,39.243024,13.4503662138,0.0,4.83426,8.61610621378
 07/19  02:00:00,104.963258449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.951818385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.464434937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,102.432538306,0.0,0.0,0.0,43.513341876,39.243024,13.4503812422,0.0,4.83426,8.61612124221
 07/19  06:00:00,710.304464662,72.5417325835,541.951458266,0.0,43.513341876,39.942024,4.87801178319,0.0237517831911,4.83426,0.02
 07/19  07:00:00,724.585646346,72.604379193,556.657776762,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,893.737462379,73.8332116542,600.892094624,0.0,122.71106,84.617158233,41.5391067503,0.0,24.1713,17.3678067503
 07/19  09:00:00,922.554575691,74.631586401,628.952381738,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,964.659354161,75.3062796964,666.868610543,0.0,122.71106,88.818015033,44.9087168708,0.0,36.25695,8.65176687078
 07/19  11:00:00,996.60344977,75.9945672238,697.684375581,0.0,122.71106,88.818015033,44.9086762317,0.0,36.25695,8.65172623167
 07/19  12:00:00,1012.49451254,77.0771483561,713.397951841,0.0,122.71106,88.818015033,44.9086369059,0.0,36.25695,8.65168690587
 07/19  13:00:00,1027.08123107,78.5861810614,729.765088891,0.0,122.71106,84.617158233,24.2075241722,0.0162241721865,24.1713,0.02
 07/19  14:00:00,1047.01326536,80.2448372213,746.667238968,0.0,122.71106,84.617158233,32.8229481705,0.0,24.1713,8.65164817051
 07/19  15:00:00,1044.94829173,82.2005240386,749.183894836,0.0,122.71106,78.0003075165,13.4858699551,0.0,4.83426,8.65160995513
 07/19  16:00:00,1035.09542418,83.6618490087,742.876000409,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,993.955010343,81.6842082395,736.4706833,0.0,122.71106,39.942024,13.46518298,0.0,4.83426,8.63092297998
 07/19  18:00:00,945.591266946,72.5417325835,696.971342712,0.0,122.71106,39.942024,13.5053475114,0.0139478682402,4.83426,8.6571396432
 07/19  19:00:00,945.743794672,72.5417325835,696.53494772,0.0,122.71106,39.942024,13.5095847494,0.0,4.83426,8.67532474939
 07/19  20:00:00,785.866742475,72.5417325835,604.98686376,0.0,43.513341876,39.942024,13.5088304484,0.00782031442491,4.83426,8.66675013393
 07/19  21:00:00,134.524249339,0.354564183491,28.3355580978,0.0,43.513341876,39.243024,13.501037012,0.0,4.83426,8.66677701204
 07/19  22:00:00,134.053803793,0.692185834432,27.9427263331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,105.885731446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.966490561,0.0,0.0,0.0,43.513341876,39.243024,13.4504519217,0.0,4.83426,8.61619192171
 07/20  01:00:00,104.924606933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.874232714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.823872942,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.237462301,0.0,0.0,0.0,43.513341876,39.243024,13.4504497575,0.0,4.83426,8.6161897575
 07/20  05:00:00,102.155845539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,173.688529025,72.5417325835,13.2504820455,0.0,43.513341876,39.942024,5.4985567166,0.6442967166,4.83426,0.02
 07/20  07:00:00,275.002295273,72.5417325835,112.920232203,0.0,43.513341876,39.942024,178.299358929,164.834510215,4.83426,8.63058871441
 07/20  08:00:00,492.002091951,72.5966693295,204.34443937,0.0,122.71106,84.617158233,32.8653563158,0.0,24.1713,8.6940563158
 07/20  09:00:00,546.222971675,72.7739649402,257.629991609,0.0,122.71106,84.617158233,32.8227082542,0.0,24.1713,8.6514082542
 07/20  10:00:00,630.227334537,73.1483969272,336.286527382,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,746.47719113,73.6867800551,450.70910264,0.0,122.71106,88.818015033,44.9083080488,0.0,36.25695,8.65135804876
 07/20  12:00:00,867.735388623,74.4429934372,571.290399954,0.0,122.71106,88.818015033,44.9082578423,0.0,36.25695,8.65130784235
 07/20  13:00:00,933.405131095,74.8575870984,640.31410688,0.0,122.71106,84.617158233,32.8394942692,0.0169365202207,24.1713,8.651257749
 07/20  14:00:00,951.61691366,76.0456092954,656.843868265,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,953.78007706,76.8682351091,664.522025641,0.0,122.71106,78.0003075165,13.4860808621,0.0,4.83426,8.65182086206
 07/20  16:00:00,972.192206025,77.2230468751,686.607040195,0.0,122.71106,73.183824,13.4647968088,0.0,4.83426,8.63053680885
 07/20  17:00:00,947.818384741,75.9651501995,696.122153956,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,898.294760412,72.5417325835,649.927654764,0.0,122.71106,39.942024,13.5513805719,0.0597424134584,4.83426,8.65737815847
 07/20  19:00:00,855.718259562,72.5417325835,607.608888252,0.0,122.71106,39.942024,13.5092057644,0.0,4.83426,8.67494576438
 07/20  20:00:00,616.204679508,72.5417325835,437.673453576,0.0,43.513341876,39.942024,13.5469025392,0.0459808520745,4.83426,8.66666168716
 07/20  21:00:00,105.266716476,0.0,0.0,0.0,43.513341876,39.243024,13.499980717,0.0,4.83426,8.66572071703
 07/20  22:00:00,104.909662327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.811604377,0.0,0.0,0.0,43.513341876,39.243024,13.4604992935,0.0,4.83426,8.62623929351
 07/20  24:00:00,104.925074425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.887004925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.83987407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.838701682,0.0,0.0,0.0,43.513341876,39.243024,13.4503949379,0.0,4.83426,8.61613493795
 07/21  04:00:00,107.255704183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,103.872600159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,430.790621028,72.5417325835,265.945069482,0.0,43.513341876,39.942024,4.99255558371,0.138295583712,4.83426,0.02
 07/21  07:00:00,551.805107698,72.5417325835,386.617369281,0.0,43.513341876,39.942024,15.354379309,1.8894889627,4.83426,8.63063034635
 07/21  08:00:00,862.194316522,72.5867644049,569.941072202,0.0,122.71106,84.617158233,32.8651206865,0.0,24.1713,8.69382068646
 07/21  09:00:00,929.107873902,72.85937192,636.199623515,0.0,122.71106,84.617158233,32.8230435249,0.0,24.1713,8.65174352492
 07/21  10:00:00,968.318599045,73.2457398565,670.069603105,0.0,122.71106,88.818015033,44.9086301419,0.0,36.25695,8.65168014194
 07/21  11:00:00,997.107108376,73.8260829575,696.879187377,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,1014.31135448,74.6471548083,713.886369103,0.0,122.71106,88.818015033,44.9085674177,0.0,36.25695,8.65161741769
 07/21  13:00:00,1026.59837987,75.2953024238,729.709575489,0.0,122.71106,84.617158233,32.8395300493,0.0166749287129,24.1713,8.65155512055
 07/21  14:00:00,1037.83687223,76.6635495457,739.451890077,0.0,122.71106,84.617158233,32.8227930431,0.0,24.1713,8.65149304307
 07/21  15:00:00,1035.46121403,77.0134232919,743.026031301,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1038.33489536,78.6048471569,748.968705835,0.0,122.71106,73.183824,13.4651232593,0.0,4.83426,8.63086325927
 07/21  17:00:00,1007.99185337,77.6196535999,752.960971609,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,940.407654832,72.5417325835,690.281324765,0.0,122.71106,39.942024,13.5063012724,0.0145528250146,4.83426,8.65748844738
 07/21  19:00:00,911.756696052,72.5417325835,661.223717878,0.0,122.71106,39.942024,13.5086645506,0.0,4.83426,8.67440455059
 07/21  20:00:00,807.188136854,72.5417325835,624.145757065,0.0,43.513341876,39.942024,13.5000680956,0.0,4.83426,8.66580809557
 07/21  21:00:00,105.225836298,0.0,0.0,0.0,43.513341876,39.243024,13.5008535044,0.0,4.83426,8.66659350437
 07/21  22:00:00,105.215953331,0.0,0.0,0.0,43.513341876,39.243024,13.4709980229,0.0,4.83426,8.63673802292
 07/21  23:00:00,106.039812267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.184447541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.132879559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.070026438,0.0,0.0,0.0,43.513341876,39.243024,13.444433469,0.0,4.83426,8.61017346905
 07/22  03:00:00,105.024387331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.528773472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,102.444525199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.4806917193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.3493723086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.3798194261,0.0,0.0,0.0,43.513341876,39.243024,13.4445227733,0.0,4.83426,8.61026277329
 07/22  09:00:00,87.4217564664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.3977437654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.1568929645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,87.3338049294,0.0,0.0,0.0,43.513341876,39.243024,13.4502107127,0.0,4.83426,8.61595071273
 07/22  13:00:00,87.439817412,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,334.679784085,1.57950758931,243.303012918,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,263.311132109,1.25404312693,172.729606269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,420.034332133,2.46002484408,326.705615212,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,134.243442916,0.346092917216,46.0885949061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,354.634714426,2.17134996754,262.24984696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,87.8410479282,0.0,0.0,0.0,43.513341876,39.243024,13.4445042329,0.0,4.83426,8.61024423288
 07/22  20:00:00,99.7542908779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.401529815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.995149056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.827294268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.990490006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.94826954,0.0,0.0,0.0,43.513341876,39.243024,13.4444089661,0.0,4.83426,8.61014896608
 07/23  02:00:00,104.925519967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.879145615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.315233099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,102.28723526,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,87.3728577563,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.2291764007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2287520637,0.0,0.0,0.0,43.513341876,39.243024,13.4501901733,0.0,4.83426,8.61593017328
 07/23  09:00:00,87.2542707026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.242978061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,88.0605721953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,87.2202907211,0.0,0.0,0.0,43.513341876,39.243024,13.4501677127,0.0,4.83426,8.6159077127
 07/23  13:00:00,87.2957637034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,87.3170318279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,87.2935248614,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,87.0972803379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,87.0762011395,0.0,0.0,0.0,43.513341876,39.243024,13.4443474345,0.0,4.83426,8.61008743449
 07/23  18:00:00,87.0791853055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,87.5944845022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,99.5109202049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,105.207964297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.8451815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.688137284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.849622069,0.0,0.0,0.0,43.513341876,39.243024,13.44442835,0.0,4.83426,8.61016835005
 07/24  01:00:00,104.854791483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.858363739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.84180835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.331101467,0.0,0.0,0.0,43.513341876,39.243024,13.450341263,0.0,4.83426,8.61608126301
 07/24  05:00:00,105.256884499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,480.056256515,72.5417325835,315.412180572,0.0,43.513341876,39.942024,4.93959793971,0.0853379397054,4.83426,0.02
 07/24  07:00:00,448.161730294,72.5417325835,284.078978043,0.0,43.513341876,39.942024,172.066749008,164.090077548,4.83426,3.14241145987
 07/24  08:00:00,526.066825056,72.5417325835,238.448083936,0.0,122.71106,84.617158233,123.72097527,85.3299521762,24.1713,14.2197230941
 07/24  09:00:00,558.642178706,72.5417325835,270.562863048,0.0,122.71106,84.617158233,86.0360317357,53.2135330509,24.1713,8.6511986848
 07/24  10:00:00,598.078954713,72.5458538572,305.361850976,0.0,122.71106,88.818015033,67.3904507799,31.1135007799,36.25695,0.02
 07/24  11:00:00,548.583521569,72.5657370479,255.67484802,0.0,122.71106,88.818015033,54.8375572898,9.92950327037,36.25695,8.6511040194
 07/24  12:00:00,476.741777575,72.6064295955,185.584919282,0.0,122.71106,88.818015033,46.657342516,1.74938274738,36.25695,8.6510097686
 07/24  13:00:00,436.103554315,72.6485807218,149.530550427,0.0,122.71106,84.617158233,33.2775639097,0.455348086247,24.1713,8.65091582343
 07/24  14:00:00,442.792876037,72.6584309065,156.152464313,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,450.065898927,72.6807225332,169.800020889,0.0,122.71106,78.0003075165,14.6614852937,1.17594662581,4.83426,8.65127866791
 07/24  16:00:00,427.01817857,72.6743520401,152.063194048,0.0,122.71106,73.183824,7.20149498159,2.34723498159,4.83426,0.02
 07/24  17:00:00,411.834394732,72.5561579563,170.045643512,0.0,122.71106,39.942024,13.6717843604,0.206823098883,4.83426,8.63070126155
 07/24  18:00:00,428.446676441,72.5417325835,186.43369037,0.0,122.71106,39.942024,13.4912368078,0.0,4.83426,8.65697680782
 07/24  19:00:00,426.70827469,72.5417325835,184.224363337,0.0,122.71106,39.942024,13.5089346326,0.0,4.83426,8.67467463257
 07/24  20:00:00,338.626282632,72.5417325835,163.905794199,0.0,43.513341876,39.942024,13.4999253698,0.0,4.83426,8.66566536975
 07/24  21:00:00,105.020441186,0.0,0.0,0.0,43.513341876,39.243024,13.4995441428,0.0,4.83426,8.66528414284
 07/24  22:00:00,104.742931534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.66654888,0.0,0.0,0.0,43.513341876,39.243024,13.4619085364,0.0,4.83426,8.6276485364
 07/24  24:00:00,104.791828285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.774676565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.76365335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.765792525,0.0,0.0,0.0,43.513341876,39.243024,13.4502031826,0.0,4.83426,8.61594318264
 07/25  04:00:00,107.200018257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,106.801231336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,368.617454746,72.5417325835,204.652576672,0.0,43.513341876,39.942024,4.97311242537,0.11885242537,4.83426,0.02
 07/25  07:00:00,378.817503452,72.5417325835,215.685078192,0.0,43.513341876,39.942024,160.31120074,146.846179662,4.83426,8.63076107777
 07/25  08:00:00,532.365128259,72.5417325835,244.766161699,0.0,122.71106,84.617158233,38.2125548169,5.348662108,24.1713,8.69259270886
 07/25  09:00:00,611.423613601,72.5417325835,322.888953547,0.0,122.71106,84.617158233,32.8712489771,0.048997557129,24.1713,8.65095141997
 07/25  10:00:00,766.42374235,72.5417325835,472.163215632,0.0,122.71106,88.818015033,44.9077962839,0.0,36.25695,8.6508462839
 07/25  11:00:00,908.990180384,72.6077741045,613.018129628,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,947.520277703,72.9045072382,651.776090096,0.0,122.71106,88.818015033,44.9072957345,0.0,36.25695,8.65034573447
 07/25  13:00:00,962.644195869,73.4673658791,670.106501357,0.0,122.71106,84.617158233,32.8393277914,0.0165434513993,24.1713,8.65148434004
 07/25  14:00:00,968.659764023,73.8444878577,675.601207555,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,947.108454563,74.0881963353,660.616632421,0.0,122.71106,78.0003075165,13.4856824951,0.0,4.83426,8.65142249509
 07/25  16:00:00,932.067462404,74.1621395466,650.396480169,0.0,122.71106,73.183824,13.4645893819,0.0,4.83426,8.63032938192
 07/25  17:00:00,892.319129229,73.3899887526,644.858153568,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,820.238148118,72.5417325835,573.464191583,0.0,122.71106,39.942024,13.5362470404,0.0449971952173,4.83426,8.65698984514
 07/25  19:00:00,815.305114775,72.5417325835,567.747045765,0.0,122.71106,39.942024,13.5090561987,0.0,4.83426,8.67479619875
 07/25  20:00:00,740.572006023,72.5417325835,560.944242729,0.0,43.513341876,39.942024,13.5087570827,0.00856529130342,4.83426,8.66593179141
 07/25  21:00:00,104.885389851,0.0,0.0,0.0,43.513341876,39.243024,13.4997961368,0.0,4.83426,8.66553613676
 07/25  22:00:00,104.8788406,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.734424529,0.0,0.0,0.0,43.513341876,39.243024,13.461904842,0.0,4.83426,8.62764484196
 07/25  24:00:00,104.830111744,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.811733349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.797789122,0.0,0.0,0.0,43.513341876,39.243024,13.4502355186,0.0,4.83426,8.61597551858
 07/26  03:00:00,104.785949397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.258869557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.22543126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,450.006976928,72.5417325835,285.787906593,0.0,43.513341876,39.942024,4.99108110998,0.136821109981,4.83426,0.02
 07/26  07:00:00,552.941943334,72.5417325835,387.639096162,0.0,43.513341876,39.942024,103.301909303,89.8369392158,4.83426,8.63071008742
 07/26  08:00:00,825.378919454,72.5417325835,533.908019753,0.0,122.71106,84.617158233,32.8644803333,0.0,24.1713,8.69318033327
 07/26  09:00:00,894.642908527,72.5808802208,602.359252005,0.0,122.71106,84.617158233,32.8227170624,0.0,24.1713,8.65141706242
 07/26  10:00:00,958.174433931,72.7540558684,661.611499475,0.0,122.71106,88.818015033,44.9082507519,0.0,36.25695,8.65130075188
 07/26  11:00:00,1000.53567916,73.0943672533,702.416153284,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1025.00141774,74.0843796813,726.595692042,0.0,122.71106,88.818015033,44.9081360304,0.0,36.25695,8.65118603042
 07/26  13:00:00,1024.58587161,74.7732605768,729.557498966,0.0,122.71106,84.617158233,32.839942491,0.0175703247249,24.1713,8.65107216632
 07/26  14:00:00,1022.69154327,75.4028429625,727.011010795,0.0,122.71106,84.617158233,32.8222587354,0.0,24.1713,8.65095873544
 07/26  15:00:00,1011.92552073,76.0128130569,722.285756815,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,1014.70105564,76.7425000174,729.159290772,0.0,122.71106,73.183824,13.464867668,0.0,4.83426,8.63060766797
 07/26  17:00:00,971.775895794,75.6504979609,720.466363441,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,881.88170678,72.5417325835,633.629524833,0.0,122.71106,39.942024,13.5805619469,0.0891456966498,4.83426,8.65715625021
 07/26  19:00:00,892.597219465,72.5417325835,643.614244314,0.0,122.71106,39.942024,13.5090460145,0.0,4.83426,8.67478601451
 07/26  20:00:00,790.775254965,72.5417325835,609.347612395,0.0,43.513341876,39.942024,13.5003289101,0.0,4.83426,8.66606891005
 07/26  21:00:00,105.510279493,0.0,0.0,0.0,43.513341876,39.243024,13.4999741384,0.0,4.83426,8.6657141384
 07/26  22:00:00,105.096599548,0.0,0.0,0.0,43.513341876,39.243024,13.4702933651,0.0,4.83426,8.6360333651
 07/26  23:00:00,105.939706432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.053746216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.031211113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,105.012693371,0.0,0.0,0.0,43.513341876,39.243024,13.4501295663,0.0,4.83426,8.61586956634
 07/27  03:00:00,104.996899684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
