Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  04:00:00,105.517846506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.475095479,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,705.337869442,72.5417325835,534.550569602,0.0,43.513341876,39.942024,13.4598255359,0.00961353627609,4.83426,8.61595199963
 07/27  07:00:00,710.766679751,72.5417325835,540.479260066,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,883.167491766,73.087129938,588.192180868,0.0,122.71106,84.617158233,32.864396094,0.0,24.1713,8.69309609403
 07/27  09:00:00,959.708994769,73.7458064798,663.349815747,0.0,122.71106,84.617158233,32.822216967,0.0,24.1713,8.65091696704
 07/27  10:00:00,1031.13177419,74.6477206049,729.325503457,0.0,122.71106,88.818015033,44.9077438798,0.0,36.25695,8.65079387983
 07/27  11:00:00,1044.4945359,75.6511340867,740.738543519,0.0,122.71106,88.818015033,44.9076213717,0.0,36.25695,8.6506713717
 07/27  12:00:00,1052.41331685,76.2046569314,748.780071653,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,1061.31511013,77.7646822012,760.067105385,0.0,122.71106,84.617158233,32.8392755351,0.0165814909326,24.1713,8.65139404421
 07/27  14:00:00,1063.71812303,79.2076624453,760.663283638,0.0,122.71106,84.617158233,32.8225693319,0.0,24.1713,8.65126933192
 07/27  15:00:00,1054.52961707,79.2307791944,757.906312731,0.0,122.71106,78.0003075165,13.4854061767,0.0,4.83426,8.65114617674
 07/27  16:00:00,1048.11804036,79.7209840061,755.818443455,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,1021.06951125,78.5975074131,763.548878232,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,961.503764774,72.5417325835,710.059418436,0.0,122.71106,39.942024,13.5047977111,0.0143371677008,4.83426,8.65620054342
 07/27  19:00:00,951.388230066,72.5417325835,698.926073103,0.0,122.71106,39.942024,13.508903391,0.0,4.83426,8.674643391
 07/27  20:00:00,842.354386602,72.5417325835,657.470175629,0.0,43.513341876,39.942024,13.4992553947,0.0,4.83426,8.66499539468
 07/27  21:00:00,105.694468489,0.0,0.0,0.0,43.513341876,39.243024,13.498410655,0.0,4.83426,8.66415065495
 07/27  22:00:00,277.971856224,1.04284967663,170.410511184,0.0,43.513341876,39.243024,13.4708008483,0.0,4.83426,8.63654084831
 07/27  23:00:00,105.988321058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,105.118152542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,105.086879082,0.0,0.0,0.0,43.513341876,39.243024,13.4501724301,0.0,4.83426,8.61591243014
 07/28  02:00:00,105.058235551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,105.033969771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.660822522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.237139901,0.0,0.0,0.0,43.513341876,39.243024,13.4501069131,0.0,4.83426,8.61584691308
 07/28  06:00:00,719.493487281,72.5417325835,549.580213933,0.0,43.513341876,39.942024,4.8652505921,0.010990592097,4.83426,0.02
 07/28  07:00:00,752.04157761,72.5871305041,583.038271665,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,941.734770089,74.2325503203,646.974192259,0.0,122.71106,84.617158233,41.5364801894,0.0,24.1713,17.3651801894
 07/28  09:00:00,971.699002405,75.1124235342,675.637196769,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  10:00:00,992.438122044,75.6982236407,691.107940641,0.0,122.71106,88.818015033,44.9079153313,0.0,36.25695,8.65096533132
 07/28  11:00:00,1009.99457716,76.2786997126,706.905271727,0.0,122.71106,88.818015033,44.9077825163,0.0,36.25695,8.65083251632
 07/28  12:00:00,1025.14043482,77.456998508,721.458911192,0.0,122.71106,88.818015033,44.9076510625,0.0,36.25695,8.65070106254
 07/28  13:00:00,1034.84717169,78.8109898445,733.569950391,0.0,122.71106,84.617158233,24.2080706424,0.0167706423825,24.1713,0.02
 07/28  14:00:00,1046.72341271,79.4666607977,744.425338898,0.0,122.71106,84.617158233,32.8218702693,0.0,24.1713,8.65057026934
 07/28  15:00:00,1044.7042127,80.91256159,746.988722905,0.0,122.71106,78.0003075165,13.4855427862,0.0,4.83426,8.65128278623
 07/28  16:00:00,1040.16609161,80.7758295181,747.602219052,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,980.860253752,78.3367347104,724.799388272,0.0,122.71106,39.942024,13.4647487739,0.0,4.83426,8.63048877386
 07/28  18:00:00,832.916388742,72.5417325835,583.472282605,0.0,122.71106,39.942024,4.94421043364,0.089950433643,4.83426,0.02
 07/28  19:00:00,811.940099656,72.5417325835,562.530294745,0.0,122.71106,39.942024,18.9231817087,0.0,4.83426,14.0889217087
 07/28  20:00:00,739.106297838,72.5417325835,553.904787299,0.0,43.513341876,39.942024,8.08871615049,0.0,4.83426,3.25445615049
 07/28  21:00:00,105.136340497,0.0,0.0,0.0,43.513341876,39.243024,13.4992013711,0.0,4.83426,8.66494137113
 07/28  22:00:00,105.13015384,0.0,0.0,0.0,43.513341876,39.243024,13.4705687303,0.0,4.83426,8.63630873027
 07/28  23:00:00,105.944930603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,105.069891644,0.0,0.0,0.0,43.513341876,39.243024,13.4500878105,0.0,4.83426,8.61582781053
 07/29  01:00:00,105.044641417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,105.024370576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.007452605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.527347858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.483588749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,87.5624833977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.4405470135,0.0,0.0,0.0,43.513341876,39.243024,13.4442905938,0.0,4.83426,8.61003059375
 07/29  08:00:00,181.510752572,1.04448171456,92.1501696246,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,145.859875988,0.701480746385,57.0988055649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,148.668280834,2.26964884144,58.2765296124,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,259.16617448,6.2788772871,162.810370959,0.0,43.513341876,39.243024,9.34376689155,0.0,4.83426,4.50950689155
 07/29  12:00:00,285.202165392,8.05332493816,187.677672859,0.0,43.513341876,39.243024,8.95897736541,0.0,4.83426,4.12471736541
 07/29  13:00:00,440.186012142,8.91526562136,340.20855583,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,414.623532625,10.5315244523,313.289784724,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,472.395779208,10.0806516386,370.83207215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,457.477982048,11.2025164176,355.005776737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,478.283883029,10.1524385608,376.428675395,0.0,43.513341876,39.243024,13.444428602,0.0,4.83426,8.61016860201
 07/29  18:00:00,432.214514114,8.6989358344,331.683575433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,424.388353376,8.3342372171,322.969479103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,290.140233997,3.30247583347,181.16851345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,143.890664768,0.86523229304,37.0818457869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.939837452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.732016859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.859522446,0.0,0.0,0.0,43.513341876,39.243024,13.4443729955,0.0,4.83426,8.61011299549
 07/30  01:00:00,104.825659663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.793027815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.76392225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.198405442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.141272101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.2531653913,0.0,0.0,0.0,43.513341876,39.243024,13.4443989013,0.0,4.83426,8.61013890126
 07/30  07:00:00,87.2163906389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.3419477786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.411843856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,150.467127489,1.04455931876,61.0003034119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,159.493274575,5.57079996866,64.6136520503,0.0,43.513341876,39.243024,13.4502406769,0.0,4.83426,8.6159806769
 07/30  12:00:00,184.411274766,5.91182765578,89.6633161678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,328.073737253,8.44992979127,228.8928631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,348.181916472,10.2199002908,246.806514037,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,441.184741853,9.0770488939,339.848572478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,457.587262445,11.5509977763,353.818281734,0.0,43.513341876,39.243024,13.4444060233,0.0,4.83426,8.61014602325
 07/30  17:00:00,492.491096121,8.86323316174,390.996356499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,464.08831195,9.74399683195,362.08432992,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,451.774931389,5.78277726287,353.18162933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,296.738952988,3.18097769435,188.301056346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,206.789804617,2.22709748335,97.9841601509,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,135.213336834,0.692185834432,29.219331776,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.727263132,0.0,0.0,0.0,43.513341876,39.243024,13.4443618738,0.0,4.83426,8.61010187381
 07/30  24:00:00,104.85502287,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.82333026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.791716562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.762979458,0.0,0.0,0.0,43.513341876,39.243024,13.4500522468,0.0,4.83426,8.61579224677
 07/31  04:00:00,105.197689438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.140745062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,204.718031863,72.5417325835,43.799888561,0.0,43.513341876,39.942024,4.98113007573,0.126870075732,4.83426,0.02
 07/31  07:00:00,268.905851716,72.5417325835,107.164214625,0.0,43.513341876,39.942024,189.847894148,176.383449208,4.83426,8.63018494037
 07/31  08:00:00,531.448255921,72.7029666707,243.663018172,0.0,122.71106,84.617158233,33.1460301604,0.28243477311,24.1713,8.69229538726
 07/31  09:00:00,707.471817671,73.0166136721,417.932324888,0.0,122.71106,84.617158233,32.8222433919,0.0,24.1713,8.65094339193
 07/31  10:00:00,853.104289541,73.4300177504,558.358135772,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,965.727907976,74.1114485001,669.31112629,0.0,122.71106,88.818015033,44.9077377723,0.0,36.25695,8.65078777227
 07/31  12:00:00,1005.94410978,75.3054949178,708.802787705,0.0,122.71106,88.818015033,44.9075833936,0.0,36.25695,8.65063339357
 07/31  13:00:00,1014.57312119,76.6865440998,719.944573253,0.0,122.71106,84.617158233,32.839163319,0.0173836020446,24.1713,8.65047971699
 07/31  14:00:00,1019.59940454,77.9601407936,723.554059469,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1019.33986593,79.635111508,728.131317719,0.0,122.71106,78.0003075165,13.4845450881,0.0,4.83426,8.65028508809
 07/31  16:00:00,1012.79352533,80.8816624064,724.83675444,0.0,122.71106,73.183824,13.4646760616,0.0,4.83426,8.63041606161
 07/31  17:00:00,981.074172489,79.4799172358,727.675730369,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,911.673310167,72.5417325835,665.257324617,0.0,122.71106,39.942024,13.5047383499,0.0142355275766,4.83426,8.65624282233
 07/31  19:00:00,890.379064915,72.5417325835,643.511167915,0.0,122.71106,39.942024,13.507705843,0.0,4.83426,8.673445843
 07/31  20:00:00,760.465599915,72.5417325835,578.540799956,0.0,43.513341876,39.942024,13.4999304082,0.0,4.83426,8.66567040824
 07/31  21:00:00,105.405301394,0.0,0.0,0.0,43.513341876,39.243024,13.4994853815,0.0,4.83426,8.6652253815
 07/31  22:00:00,105.009051864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.890055484,0.0,0.0,0.0,43.513341876,39.243024,13.4616735485,0.0,4.83426,8.62741354854
 07/31  24:00:00,104.996871317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.967300804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.937349351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.905807537,0.0,0.0,0.0,43.513341876,39.243024,13.4502126671,0.0,4.83426,8.61595266707
 08/01  04:00:00,107.336337834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,106.895902977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,422.300391041,72.5417325835,257.63191064,0.0,43.513341876,39.942024,4.94850934209,0.0942493420868,4.83426,0.02
 08/01  07:00:00,505.329527673,72.5417325835,340.625611496,0.0,43.513341876,39.942024,30.6845755317,17.2199593919,4.83426,8.63035613976
 08/01  08:00:00,763.682927225,72.7754715458,473.294973809,0.0,122.71106,84.617158233,32.8633466986,0.0,24.1713,8.69204669856
 08/01  09:00:00,912.867123311,73.324903243,620.534112873,0.0,122.71106,84.617158233,32.8220451411,0.0,24.1713,8.65074514114
 08/01  10:00:00,979.99124196,74.1230535126,682.751698102,0.0,122.71106,88.818015033,44.9075332375,0.0,36.25695,8.65058323752
 08/01  11:00:00,1022.54107594,74.8536430681,723.856692432,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1044.73983316,76.3240106948,744.885381822,0.0,122.71106,88.818015033,44.9073724185,0.0,36.25695,8.65042241852
 08/01  13:00:00,1040.12083632,78.0801286267,742.361616633,0.0,122.71106,84.617158233,32.8398830415,0.0174809913241,24.1713,8.65110205015
 08/01  14:00:00,1039.53313038,78.9648210775,741.213767082,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1029.91102088,79.1451101188,738.012538673,0.0,122.71106,78.0003075165,13.4852418976,0.0,4.83426,8.65098189759
 08/01  16:00:00,1022.07449729,79.2038648189,734.954765125,0.0,122.71106,73.183824,13.4630696967,0.0,4.83426,8.62880969672
 08/01  17:00:00,984.908590006,77.6264255884,732.859084935,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,919.486801467,72.5417325835,672.707510504,0.0,122.71106,39.942024,13.5041883645,0.0141606217508,4.83426,8.65576774277
 08/01  19:00:00,903.134742551,72.5417325835,656.085945413,0.0,122.71106,39.942024,13.508271743,0.0,4.83426,8.67401174305
 08/01  20:00:00,786.127853282,72.5417325835,603.623965505,0.0,43.513341876,39.942024,13.4994288136,0.0,4.83426,8.66516881355
 08/01  21:00:00,105.045634585,0.0,0.0,0.0,43.513341876,39.243024,13.4989858805,0.0,4.83426,8.66472588054
 08/01  22:00:00,105.038260058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.915822013,0.0,0.0,0.0,43.513341876,39.243024,13.4618154328,0.0,4.83426,8.62755543277
 08/01  24:00:00,105.034265169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,105.018113586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.005637609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.993167077,0.0,0.0,0.0,43.513341876,39.243024,13.4500060841,0.0,4.83426,8.61574608409
 08/02  04:00:00,105.513375247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.457253746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,711.714580486,72.5417325835,544.51479525,0.0,43.513341876,39.942024,4.87258686561,0.0183268656058,4.83426,0.02
 08/02  07:00:00,725.692879987,72.5417325835,558.603010771,0.0,43.513341876,39.942024,13.4646948309,0.0,4.83426,8.63043483092
 08/02  08:00:00,888.302727081,73.1648857918,595.76476999,0.0,122.71106,84.617158233,32.8632076845,0.0,24.1713,8.69190768448
 08/02  09:00:00,914.522203002,73.7614453213,621.261905497,0.0,122.71106,84.617158233,32.8217551887,0.0,24.1713,8.65045518874
 08/02  10:00:00,939.185896947,74.2652146002,641.571225408,0.0,122.71106,88.818015033,44.9072400053,0.0,36.25695,8.65029000527
 08/02  11:00:00,944.348684556,74.7700568658,644.916661546,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,966.525932009,75.3490717789,667.143683981,0.0,122.71106,88.818015033,44.9079116291,0.0,36.25695,8.6509616291
 08/02  13:00:00,979.037945228,75.7178612928,683.460287341,0.0,122.71106,84.617158233,32.8395218352,0.0174287360084,24.1713,8.65079309918
 08/02  14:00:00,979.075357987,76.0141426851,683.188006585,0.0,122.71106,84.617158233,32.8219258392,0.0,24.1713,8.65062583917
 08/02  15:00:00,981.448625495,76.5852647541,691.721909029,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,987.379214949,76.5043610641,703.297485308,0.0,122.71106,73.183824,13.4643287952,0.0,4.83426,8.63006879522
 08/02  17:00:00,961.773052599,75.7235177408,711.874291063,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,879.092111198,72.5417325835,632.043284222,0.0,122.71106,39.942024,13.5531341272,0.0624536914697,4.83426,8.65642043573
 08/02  19:00:00,864.370795001,72.5417325835,616.67514482,0.0,122.71106,39.942024,13.5075549411,0.0,4.83426,8.67329494112
 08/02  20:00:00,767.786575687,72.5417325835,584.850325294,0.0,43.513341876,39.942024,13.4988506627,0.0,4.83426,8.66459066269
 08/02  21:00:00,105.415585392,0.0,0.0,0.0,43.513341876,39.243024,13.4994666688,0.0,4.83426,8.66520666875
 08/02  22:00:00,105.023211087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.902783821,0.0,0.0,0.0,43.513341876,39.243024,13.461410329,0.0,4.83426,8.62715032896
 08/02  24:00:00,105.031028786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.019828986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.011913443,0.0,0.0,0.0,43.513341876,39.243024,13.4499867808,0.0,4.83426,8.61572678084
 08/03  03:00:00,105.002560031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.533582006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.483857783,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,718.232088191,72.5417325835,550.83681628,0.0,43.513341876,39.942024,4.86842706785,0.0141670678478,4.83426,0.02
 08/03  07:00:00,723.00104897,72.5417325835,555.045143111,0.0,43.513341876,39.942024,13.4646894752,0.0,4.83426,8.63042947524
 08/03  08:00:00,898.442649036,72.9832443936,604.640539625,0.0,122.71106,84.617158233,32.8636320218,0.0,24.1713,8.69233202182
 08/03  09:00:00,944.385331302,73.8210150309,650.186018077,0.0,122.71106,84.617158233,32.8222261611,0.0,24.1713,8.65092616111
 08/03  10:00:00,976.493761027,74.5063227773,676.796153609,0.0,122.71106,88.818015033,44.9077020458,0.0,36.25695,8.65075204584
 08/03  11:00:00,995.675921283,75.4910087432,693.713965414,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,1009.92089126,76.7519242064,707.009970878,0.0,122.71106,88.818015033,44.9075289889,0.0,36.25695,8.6505789889
 08/03  13:00:00,1009.52643401,77.4840894277,710.051138879,0.0,122.71106,84.617158233,32.8394658154,0.0177592315298,24.1713,8.65040658385
 08/03  14:00:00,1018.45948004,78.2696808206,718.51652941,0.0,122.71106,84.617158233,32.8215345494,0.0,24.1713,8.65023454939
 08/03  15:00:00,1005.43510306,78.2385470705,712.139789636,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,992.628374662,78.3512371859,704.607300337,0.0,122.71106,73.183824,13.4642830361,0.0,4.83426,8.63002303607
 08/03  17:00:00,979.657189987,77.1985924394,726.626192939,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,913.979631609,72.5417325835,665.580510399,0.0,122.71106,39.942024,13.5048307909,0.0141446000209,4.83426,8.65642619089
 08/03  19:00:00,892.139472084,72.5417325835,643.462549606,0.0,122.71106,39.942024,13.5079577357,0.0,4.83426,8.67369773568
 08/03  20:00:00,813.87753552,72.5417325835,630.768450379,0.0,43.513341876,39.942024,13.4992604791,0.0,4.83426,8.66500047906
 08/03  21:00:00,105.510167335,0.0,0.0,0.0,43.513341876,39.243024,13.4993929797,0.0,4.83426,8.66513297969
 08/03  22:00:00,105.070787648,0.0,0.0,0.0,43.513341876,39.243024,12.4618782507,0.0,4.83426,7.62761825065
 08/03  23:00:00,105.922547887,0.0,0.0,0.0,43.513341876,39.243024,5.8606490469,0.0,4.83426,1.0263890469
 08/03  24:00:00,105.058209161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.0380159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.02239162,0.0,0.0,0.0,43.513341876,39.243024,13.4501515056,0.0,4.83426,8.61589150564
 08/04  03:00:00,105.004927278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.612311118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.180401818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,717.642155027,72.5417325835,549.228113072,0.0,43.513341876,39.942024,13.4684833176,0.0184377887738,4.83426,8.6157855288
 08/04  07:00:00,712.104166512,72.5417325835,543.826538955,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  08:00:00,841.653568494,72.9692811435,548.957055009,0.0,122.71106,84.617158233,32.8632538923,0.0,24.1713,8.69195389232
 08/04  09:00:00,865.466547361,73.4638545984,572.537702299,0.0,122.71106,84.617158233,32.8217880671,0.0,24.1713,8.65048806707
 08/04  10:00:00,891.889946793,73.8156204134,593.58063303,0.0,122.71106,88.818015033,44.9072605793,0.0,36.25695,8.65031057932
 08/04  11:00:00,929.726084475,74.2959837249,630.415247395,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  12:00:00,944.969454232,74.7897234409,646.463342165,0.0,122.71106,88.818015033,44.9079208659,0.0,36.25695,8.65097086592
 08/04  13:00:00,963.907922531,75.4909402493,668.587302512,0.0,122.71106,84.617158233,32.8379253494,0.0158356999617,24.1713,8.65078964944
 08/04  14:00:00,957.234754179,75.8973694436,661.870166567,0.0,122.71106,84.617158233,32.8219105582,0.0,24.1713,8.65061055816
 08/04  15:00:00,944.024151977,76.1737875164,655.108382268,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,929.702555954,76.2294780007,645.098889133,0.0,122.71106,73.183824,13.4646764985,0.0,4.83426,8.6304164985
 08/04  17:00:00,879.370082876,74.93669687,628.977771099,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,798.060749476,72.5417325835,548.886847629,0.0,122.71106,39.942024,13.5583639898,0.0677785696764,4.83426,8.65632542014
 08/04  19:00:00,795.643271095,72.5417325835,547.111981317,0.0,122.71106,39.942024,13.5083047769,0.0,4.83426,8.67404477692
 08/04  20:00:00,726.391797927,72.5417325835,542.764761506,0.0,43.513341876,39.942024,13.4996072719,0.0,4.83426,8.66534727192
 08/04  21:00:00,104.910597999,0.0,0.0,0.0,43.513341876,39.243024,13.4991418628,0.0,4.83426,8.66488186278
 08/04  22:00:00,104.93396408,0.0,0.0,0.0,43.513341876,39.243024,13.4703372471,0.0,4.83426,8.63607724707
 08/04  23:00:00,105.790957976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,104.890596516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.85893468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.832928563,0.0,0.0,0.0,43.513341876,39.243024,13.4442249388,0.0,4.83426,8.60996493882
 08/05  03:00:00,104.807317725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.260419716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.189299033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,90.2717714037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.2139467368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.2842707017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.3930020319,0.0,0.0,0.0,43.513341876,39.243024,13.44993458,0.0,4.83426,8.61567458002
 08/05  10:00:00,87.4577104134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.2695815875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,87.4763975762,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,87.5571338492,0.0,0.0,0.0,43.513341876,39.243024,13.4443729759,0.0,4.83426,8.61011297589
 08/05  14:00:00,199.06606942,1.04287510362,109.292454398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,295.047681063,2.1235641692,203.226710233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,289.773018371,2.23819809408,198.041895469,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,271.252806604,2.1863256203,179.78723105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,166.612539057,1.25498056377,77.2410659347,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,87.6169734505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,102.457713466,0.0,0.0,0.0,43.513341876,39.243024,13.4443714262,0.0,4.83426,8.61011142624
 08/05  21:00:00,105.155998055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.805013661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.649254246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.783267331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.766007311,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.750022636,0.0,0.0,0.0,43.513341876,39.243024,13.4443669769,0.0,4.83426,8.61010697686
 08/06  03:00:00,104.73395562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.184206705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.127079014,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,90.1967828716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.1531554009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.2524184648,0.0,0.0,0.0,43.513341876,39.243024,13.4500970042,0.0,4.83426,8.61583700416
 08/06  09:00:00,87.3499244782,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.4167946653,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.2328264327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,87.410627945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,87.5254324352,0.0,0.0,0.0,43.513341876,39.243024,13.4499834393,0.0,4.83426,8.61572343927
 08/06  14:00:00,331.722320428,2.8869930246,238.377315843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,218.104960575,1.48703860039,127.401729812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,344.720825324,3.2320615145,250.46077149,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,331.094930129,2.94784523084,237.431298254,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,352.285770045,3.17476900145,257.988743178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,295.842383985,2.87951111639,201.624919069,0.0,43.513341876,39.243024,13.4443648025,0.0,4.83426,8.61010480254
 08/06  20:00:00,102.64297758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,105.226890138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.837308067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.669967667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.800549606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.775855281,0.0,0.0,0.0,43.513341876,39.243024,13.4500149368,0.0,4.83426,8.61575493679
 08/07  02:00:00,104.753163042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.729043892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.164480637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.095772813,0.0,0.0,0.0,43.513341876,39.243024,13.4491710315,0.0,4.83426,8.61491103147
 08/07  06:00:00,163.16411541,72.5417325835,0.00474553347714,0.0,43.513341876,39.942024,20.2447318985,15.3904718985,4.83426,0.02
 08/07  07:00:00,202.823468624,72.5417325835,41.9323487183,0.0,43.513341876,39.942024,321.255101527,316.400841527,4.83426,0.02
 08/07  08:00:00,443.301946836,72.6202896849,156.536076592,0.0,122.71106,84.617158233,52.8547163887,11.3203709834,24.1713,17.3630454053
 08/07  09:00:00,594.888214532,72.789589368,306.431879027,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,753.14864746,72.9797672603,459.416462822,0.0,122.71106,88.818015033,44.9071830813,0.0,36.25695,8.65023308134
 08/07  11:00:00,869.627469602,73.3753811873,574.210124708,0.0,122.71106,88.818015033,44.9066065979,0.0,36.25695,8.6496565979
 08/07  12:00:00,964.143710463,74.1983386629,668.561616492,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,965.147007748,75.3805726824,672.479048461,0.0,122.71106,84.617158233,32.8400224275,0.0180412372767,24.1713,8.6506811902
 08/07  14:00:00,968.347168626,75.4084464735,675.560674727,0.0,122.71106,84.617158233,32.8217883859,0.0,24.1713,8.6504883859
 08/07  15:00:00,968.143503325,76.4913978428,680.829061943,0.0,122.71106,78.0003075165,13.4845570858,0.0,4.83426,8.65029708578
 08/07  16:00:00,971.895272632,77.2451349529,688.714492962,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,951.504896973,76.065307041,702.680203404,0.0,122.71106,39.942024,13.4644231372,0.0,4.83426,8.63016313719
 08/07  18:00:00,883.8678598,72.5417325835,638.581923813,0.0,122.71106,39.942024,4.91527306549,0.0610130654861,4.83426,0.02
 08/07  19:00:00,767.685774712,72.5417325835,522.055708233,0.0,122.71106,39.942024,13.5222585663,0.0149030054592,4.83426,8.6730955608
 08/07  20:00:00,545.745111449,72.5417325835,362.753008711,0.0,43.513341876,39.942024,13.5327029697,0.0331744209207,4.83426,8.66526854876
 08/07  21:00:00,105.234227834,0.0,0.0,0.0,43.513341876,39.243024,13.4995879594,0.0,4.83426,8.66532795945
 08/07  22:00:00,104.852203272,0.0,0.0,0.0,43.513341876,39.243024,13.4700497125,0.0,4.83426,8.63578971249
 08/07  23:00:00,105.732270203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.819860394,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.79028598,0.0,0.0,0.0,43.513341876,39.243024,13.4499028159,0.0,4.83426,8.61564281589
 08/08  02:00:00,104.757996201,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.725398814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,106.922122297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,106.518233388,0.0,0.0,0.0,43.513341876,39.243024,13.4500536893,0.0,4.83426,8.61579368931
 08/08  06:00:00,163.877367034,72.5417325835,0.00697756044765,0.0,43.513341876,39.942024,17.3852437815,12.5309837815,4.83426,0.02
 08/08  07:00:00,210.340359451,72.5417325835,49.5327040089,0.0,43.513341876,39.942024,325.084603597,320.230343597,4.83426,0.02
 08/08  08:00:00,439.955610649,72.5470820128,153.439389794,0.0,122.71106,84.617158233,68.0617529773,26.5265955642,24.1713,17.363857413
 08/08  09:00:00,623.330267342,72.6645377635,334.627456736,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,880.401051818,72.8376139719,585.793229208,0.0,122.71106,88.818015033,44.9073040888,0.0,36.25695,8.65035408883
 08/08  11:00:00,998.928183483,73.2556072377,702.845696182,0.0,122.71106,88.818015033,44.9071086456,0.0,36.25695,8.65015864561
 08/08  12:00:00,1011.35088424,74.268963408,714.982041849,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,1011.55186853,75.5439085668,717.531378727,0.0,122.71106,84.617158233,32.8395289703,0.0174302058041,24.1713,8.65079876454
 08/08  14:00:00,1022.48615926,76.5681220632,727.311982013,0.0,122.71106,84.617158233,32.8219007992,0.0,24.1713,8.65060079915
 08/08  15:00:00,1007.57266157,77.3694572684,718.269671233,0.0,122.71106,78.0003075165,13.4846652066,0.0,4.83426,8.6504052066
 08/08  16:00:00,983.25570314,78.0974287639,698.384704198,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,957.011597449,77.1083523733,706.321890522,0.0,122.71106,39.942024,13.46454104,0.0,4.83426,8.63028103998
 08/08  18:00:00,889.126757911,72.5417325835,643.192681507,0.0,122.71106,39.942024,4.94372085034,0.0894608503394,4.83426,0.02
 08/08  19:00:00,793.87656643,72.5417325835,548.687900394,0.0,122.71106,39.942024,13.5074442177,0.0,4.83426,8.67318421773
 08/08  20:00:00,624.419280515,72.5417325835,441.205873479,0.0,43.513341876,39.942024,13.5455174451,0.0469786795845,4.83426,8.66427876548
 08/08  21:00:00,104.932812033,0.0,0.0,0.0,43.513341876,39.243024,13.4994967166,0.0,4.83426,8.66523671655
 08/08  22:00:00,104.963260305,0.0,0.0,0.0,43.513341876,39.243024,13.4701504975,0.0,4.83426,8.63589049747
 08/08  23:00:00,105.845229793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.93983977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.904655667,0.0,0.0,0.0,43.513341876,39.243024,13.4500120022,0.0,4.83426,8.61575200223
 08/09  02:00:00,104.871526023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.837559877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.285393404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.20575703,0.0,0.0,0.0,43.513341876,39.243024,13.4498888185,0.0,4.83426,8.61562881854
 08/09  06:00:00,260.442132922,72.5417325835,95.7752021619,0.0,43.513341876,39.942024,4.97646313147,0.122203131472,4.83426,0.02
 08/09  07:00:00,387.893356847,72.5417325835,224.573307571,0.0,43.513341876,39.942024,138.796718823,133.942458823,4.83426,0.02
 08/09  08:00:00,709.478294285,72.6890469461,419.719829138,0.0,122.71106,84.617158233,41.5352484161,0.0,24.1713,17.3639484161
 08/09  09:00:00,865.401231873,72.9334471533,574.282237282,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,955.751755856,73.331815001,659.791371179,0.0,122.71106,88.818015033,44.9073822471,0.0,36.25695,8.65043224709
 08/09  11:00:00,1007.08420784,74.0867284371,709.350769299,0.0,122.71106,88.818015033,44.9071838751,0.0,36.25695,8.65023387513
 08/09  12:00:00,1045.24031318,75.3593204985,747.146752744,0.0,122.71106,88.818015033,44.9069863617,0.0,36.25695,8.65003636168
 08/09  13:00:00,1053.25301857,76.8530530454,757.910979176,0.0,122.71106,84.617158233,24.2086050121,0.017305012132,24.1713,0.02
 08/09  14:00:00,1056.86169763,78.3489801238,759.864300568,0.0,122.71106,84.617158233,32.8219715447,0.0,24.1713,8.65067154471
 08/09  15:00:00,1051.30662193,79.9396547556,759.249168801,0.0,122.71106,78.0003075165,13.4847320779,0.0,4.83426,8.65047207791
 08/09  16:00:00,1046.25249461,81.6488981973,757.482190109,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,1006.04995448,80.3222717152,751.934314969,0.0,122.71106,39.942024,13.4646160395,0.0,4.83426,8.63035603947
 08/09  18:00:00,929.832860501,72.5417325835,683.319006397,0.0,122.71106,39.942024,4.86833907186,0.0140790718614,4.83426,0.02
 08/09  19:00:00,905.610058277,72.5417325835,658.299258247,0.0,122.71106,39.942024,13.5074943643,0.0,4.83426,8.67323436432
 08/09  20:00:00,796.479205891,72.5417325835,610.773781206,0.0,43.513341876,39.942024,13.4991408886,0.0,4.83426,8.66488088864
 08/09  21:00:00,105.451535972,0.0,0.0,0.0,43.513341876,39.243024,13.4995442071,0.0,4.83426,8.66528420713
 08/09  22:00:00,217.461545178,1.04384120001,110.191868183,0.0,43.513341876,39.243024,13.4702276686,0.0,4.83426,8.63596766856
 08/09  23:00:00,105.935436355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,105.030315215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.992082915,0.0,0.0,0.0,43.513341876,39.243024,13.4500796834,0.0,4.83426,8.61581968337
 08/10  02:00:00,104.9573411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.920419934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.387553324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.304430639,0.0,0.0,0.0,43.513341876,39.243024,13.4499542731,0.0,4.83426,8.61569427311
 08/10  06:00:00,476.650042315,72.5417325835,309.149980187,0.0,43.513341876,39.942024,4.95530895457,0.101048954571,4.83426,0.02
 08/10  07:00:00,593.175128749,72.5417325835,427.429500244,0.0,43.513341876,39.942024,19.7976665307,14.9434065307,4.83426,0.02
 08/10  08:00:00,845.233994839,72.8811899964,552.99700524,0.0,122.71106,84.617158233,41.5344600049,0.0,24.1713,17.3631600049
 08/10  09:00:00,900.255038813,73.5299731366,606.21260879,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,947.985045175,74.1287018518,649.774753636,0.0,122.71106,88.818015033,44.9074274913,0.0,36.25695,8.65047749129
 08/10  11:00:00,999.650860043,74.6101846332,699.522261862,0.0,122.71106,88.818015033,44.9072244394,0.0,36.25695,8.65027443944
 08/10  12:00:00,1019.66308835,75.6169263254,719.046118243,0.0,122.71106,88.818015033,44.9070234003,0.0,36.25695,8.6500734003
 08/10  13:00:00,1013.83987989,76.4774134816,716.805665682,0.0,122.71106,84.617158233,24.2088600417,0.0175600417295,24.1713,0.02
 08/10  14:00:00,1024.70487099,77.647728392,726.770724942,0.0,122.71106,84.617158233,32.8220062529,0.0,24.1713,8.65070625289
 08/10  15:00:00,1021.34571421,79.5731016782,728.395417637,0.0,122.71106,78.0003075165,13.4847633362,0.0,4.83426,8.65050333619
 08/10  16:00:00,1015.15162884,79.5669428772,727.215025746,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,974.745924978,78.5309354182,721.103605126,0.0,122.71106,39.942024,13.4641473673,0.0,4.83426,8.62988736735
 08/10  18:00:00,896.741904204,72.5417325835,649.438976408,0.0,122.71106,39.942024,4.94873202221,0.094472022211,4.83426,0.02
 08/10  19:00:00,877.594635385,72.5417325835,630.029157452,0.0,122.71106,39.942024,13.5075125581,0.0,4.83426,8.67325255805
 08/10  20:00:00,782.414372959,72.5417325835,596.820355013,0.0,43.513341876,39.942024,13.4991597245,0.0,4.83426,8.66489972454
 08/10  21:00:00,105.443632798,0.0,0.0,0.0,43.513341876,39.243024,13.4995604218,0.0,4.83426,8.66530042184
 08/10  22:00:00,105.015240767,0.0,0.0,0.0,43.513341876,39.243024,13.470236426,0.0,4.83426,8.635976426
 08/10  23:00:00,105.865889704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.981234466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.957329502,0.0,0.0,0.0,43.513341876,39.243024,13.4501108854,0.0,4.83426,8.61585088544
 08/11  02:00:00,104.936354746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.913843138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.385758233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.96093471,0.0,0.0,0.0,43.513341876,39.243024,13.4499836464,0.0,4.83426,8.61572364638
 08/11  06:00:00,559.401278784,72.5417325835,390.173869525,0.0,43.513341876,39.942024,4.94086509917,0.0866050991668,4.83426,0.02
 08/11  07:00:00,673.414576541,72.5417325835,506.562150397,0.0,43.513341876,39.942024,15.8752057938,11.0209457938,4.83426,0.02
 08/11  08:00:00,861.510541092,72.8157299413,568.087982626,0.0,122.71106,84.617158233,41.5344539837,0.0,24.1713,17.3631539837
 08/11  09:00:00,925.371903457,73.5091774927,631.215039033,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,979.579675265,74.3855026318,680.37216962,0.0,122.71106,88.818015033,44.9074375673,0.0,36.25695,8.65048756734
 08/11  11:00:00,1025.12922054,75.4399924563,723.714653631,0.0,122.71106,88.818015033,44.9072324174,0.0,36.25695,8.65028241745
 08/11  12:00:00,1037.62025207,76.492302175,735.897035965,0.0,122.71106,88.818015033,44.9070292557,0.0,36.25695,8.65007925573
 08/11  13:00:00,1040.93622238,77.5005206847,742.241221334,0.0,122.71106,84.617158233,24.2083571696,0.0170571696062,24.1713,0.02
 08/11  14:00:00,1048.26954966,80.0796431312,746.809007733,0.0,122.71106,84.617158233,32.822010095,0.0,24.1713,8.65071009503
 08/11  15:00:00,1043.66577374,81.3736661624,747.424057697,0.0,122.71106,78.0003075165,13.484764767,0.0,4.83426,8.65050476698
 08/11  16:00:00,1038.66497658,81.1613995106,745.354360748,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,992.883797172,78.6413325372,735.294030491,0.0,122.71106,39.942024,13.4644189642,0.0,4.83426,8.63015896417
 08/11  18:00:00,907.491392276,72.5417325835,657.724208559,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  19:00:00,904.351822236,72.5417325835,655.833316275,0.0,122.71106,39.942024,13.5075029017,0.0,4.83426,8.67324290171
 08/11  20:00:00,818.297920082,72.5417325835,631.819663331,0.0,43.513341876,39.942024,13.4990980808,0.0,4.83426,8.66483808083
 08/11  21:00:00,105.120037306,0.0,0.0,0.0,43.513341876,39.243024,13.4995507535,0.0,4.83426,8.6652907535
 08/11  22:00:00,105.126564317,0.0,0.0,0.0,43.513341876,39.243024,13.4702327904,0.0,4.83426,8.63597279043
 08/11  23:00:00,105.987246582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,105.12657729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,105.104652355,0.0,0.0,0.0,43.513341876,39.243024,13.4442422635,0.0,4.83426,8.6099822635
 08/12  02:00:00,105.087020571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,105.070545952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.607459799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.544751296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,90.5934424367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.444574243,0.0,0.0,0.0,43.513341876,39.243024,13.4442229102,0.0,4.83426,8.60996291016
 08/12  08:00:00,87.4535757722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.485540179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.530463117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,420.355360416,2.75703114036,325.548705262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,261.972396268,1.65399001747,170.703708189,0.0,43.513341876,39.243024,13.4500703649,0.0,4.83426,8.61581036487
 08/12  13:00:00,333.504280287,2.33987383681,240.786483352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,396.283344026,2.5338964936,302.870081517,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,390.638263513,2.68633819682,296.791040853,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,494.862305266,3.35916117516,400.279815195,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,403.543828337,2.63061709979,310.588307972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,431.661926671,2.82814341371,338.254830555,0.0,43.513341876,39.243024,13.4443362714,0.0,4.83426,8.61007627144
 08/12  19:00:00,431.322131078,2.98724683457,337.101278799,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,427.059611656,2.95781931592,315.099854592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,351.671423691,2.01614741584,241.35725962,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,273.738070583,1.22111467816,165.677708564,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,297.027092382,1.26076835231,187.977490765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,105.084365401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,105.07327423,0.0,0.0,0.0,43.513341876,39.243024,13.4443147352,0.0,4.83426,8.61005473521
 08/13  02:00:00,105.065996498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,105.057728168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.606854031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.554049349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,90.6108585748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.4617894463,0.0,0.0,0.0,43.513341876,39.243024,13.4442943697,0.0,4.83426,8.61003436973
 08/13  08:00:00,87.4814594718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.52207397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,349.049183828,2.112943538,256.085158876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,186.485394774,0.652472148003,96.5346341952,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,395.381688042,2.75284585242,301.217409106,0.0,43.513341876,39.243024,13.4484646163,0.0,4.83426,8.61420461634
 08/13  13:00:00,368.422886307,2.61195665474,274.799464406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,403.711198091,2.78858131156,309.810143343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,400.564322883,2.7203541797,306.90102199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,497.284720906,3.28980182879,402.582595806,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,432.619887401,2.71009165459,338.985529211,0.0,43.513341876,39.243024,13.4443019163,0.0,4.83426,8.61004191631
 08/13  18:00:00,334.514173364,2.31666158484,242.295476943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,366.951652931,2.5441238896,273.649408301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,361.312880056,2.34287345593,250.556951703,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,143.782624296,0.346092917216,37.5987934353,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,105.036168214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.851293934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,105.033003369,0.0,0.0,0.0,43.513341876,39.243024,13.4442806299,0.0,4.83426,8.6100206299
 08/14  01:00:00,105.029148027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,105.025447874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,105.019087309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
