Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  04:00:00,105.562313969,0.0,0.0,0.0,43.513341876,39.243024,13.4499031725,0.0,4.83426,8.61564317249
 08/14  05:00:00,105.514137195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,722.123260516,72.5417325835,550.126245444,0.0,43.513341876,39.942024,4.85881500239,0.0045550023935,4.83426,0.02
 08/14  07:00:00,722.288985809,72.6054009457,553.719175605,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  08:00:00,863.514298277,74.3063364475,568.910847668,0.0,122.71106,84.617158233,41.5341694682,0.0,24.1713,17.3628694682
 08/14  09:00:00,877.680108636,74.7174046078,581.911226777,0.0,122.71106,84.617158233,32.8213491608,0.0,24.1713,8.65004916082
 08/14  10:00:00,907.193799927,74.9978484579,606.803827007,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,919.730071415,75.3002193053,619.42633117,0.0,122.71106,88.818015033,44.9076265682,0.0,36.25695,8.6506765682
 08/14  12:00:00,922.514333328,75.5746725956,623.062123787,0.0,122.71106,88.818015033,44.9074176229,0.0,36.25695,8.65046762289
 08/14  13:00:00,934.202726249,75.895434442,639.34718683,0.0,122.71106,84.617158233,24.2081199688,0.0168199687591,24.1713,0.02
 08/14  14:00:00,952.429463843,76.3353719802,656.903184873,0.0,122.71106,84.617158233,32.8215606688,0.0,24.1713,8.65026066879
 08/14  15:00:00,950.047593717,77.0539563447,660.348405333,0.0,122.71106,78.0003075165,13.4843149493,0.0,4.83426,8.65005494933
 08/14  16:00:00,944.529720389,76.8585033714,660.074347105,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,917.414454898,75.9478916213,667.14499115,0.0,122.71106,39.942024,13.464373279,0.0,4.83426,8.63011327897
 08/14  18:00:00,850.30434528,72.5417325835,603.570950177,0.0,122.71106,39.942024,13.5416348828,0.0513489832828,4.83426,8.65602589956
 08/14  19:00:00,839.075041306,72.5417325835,591.941011354,0.0,122.71106,39.942024,13.5078580902,0.0,4.83426,8.67359809023
 08/14  20:00:00,759.629447349,72.5417325835,574.133981607,0.0,43.513341876,39.942024,13.5089187705,0.0101686236522,4.83426,8.66449014683
 08/14  21:00:00,105.296901472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,104.918280906,0.0,0.0,0.0,43.513341876,39.243024,13.4702566132,0.0,4.83426,8.63599661319
 08/14  23:00:00,105.806582356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.919618638,0.0,0.0,0.0,43.513341876,39.243024,13.4499930462,0.0,4.83426,8.61573304619
 08/15  01:00:00,104.903348096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.89078431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.878115578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.340196142,0.0,0.0,0.0,43.513341876,39.243024,13.4485617061,0.0,4.83426,8.61430170606
 08/15  05:00:00,106.938534877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,541.720690242,72.5417325835,369.696167271,0.0,43.513341876,39.942024,4.97851161063,0.124251610627,4.83426,0.02
 08/15  07:00:00,576.049557143,72.5417325835,410.552004519,0.0,43.513341876,39.942024,6.70896840597,1.85470840597,4.83426,0.02
 08/15  08:00:00,741.81852943,72.5761435327,451.799864889,0.0,122.71106,84.617158233,41.5340850097,0.0,24.1713,17.3627850097
 08/15  09:00:00,857.75058296,72.7565801431,566.419475362,0.0,122.71106,84.617158233,32.8213064597,0.0,24.1713,8.65000645971
 08/15  10:00:00,915.366716369,72.9959897973,618.600286091,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,949.714730884,73.4204562128,650.897392783,0.0,122.71106,88.818015033,44.9075826542,0.0,36.25695,8.65063265418
 08/15  12:00:00,987.008614468,74.2038711424,687.146307902,0.0,122.71106,88.818015033,44.9073738843,0.0,36.25695,8.65042388427
 08/15  13:00:00,995.73265964,75.1538040312,699.173191794,0.0,122.71106,84.617158233,24.2083586941,0.0170586940946,24.1713,0.02
 08/15  14:00:00,995.050935696,75.3287767419,698.555199701,0.0,122.71106,84.617158233,32.8215168684,0.0,24.1713,8.65021686838
 08/15  15:00:00,996.991127341,75.7256616539,706.573729226,0.0,122.71106,78.0003075165,13.4842709833,0.0,4.83426,8.65001098326
 08/15  16:00:00,1008.65581251,76.4094542084,722.341818993,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,980.047012514,75.2459836279,727.99006673,0.0,122.71106,39.942024,13.4643294815,0.0,4.83426,8.63006948146
 08/15  18:00:00,880.9315908,72.5417325835,631.521739611,0.0,122.71106,39.942024,13.5798683494,0.0896276006569,4.83426,8.65598074874
 08/15  19:00:00,870.310148413,72.5417325835,617.960132839,0.0,122.71106,39.942024,13.507811773,0.0,4.83426,8.67355177303
 08/15  20:00:00,788.577937648,72.5417325835,600.520768803,0.0,43.513341876,39.942024,13.4987047054,0.0,4.83426,8.66444470544
 08/15  21:00:00,105.196299869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,105.206603783,0.0,0.0,0.0,43.513341876,39.243024,13.4702116253,0.0,4.83426,8.63595162526
 08/15  23:00:00,106.025806122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.172709667,0.0,0.0,0.0,43.513341876,39.243024,13.4499485241,0.0,4.83426,8.61568852408
 08/16  01:00:00,105.153487327,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.137471163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.121737713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.678448914,0.0,0.0,0.0,43.513341876,39.243024,13.4500895155,0.0,4.83426,8.61582951551
 08/16  05:00:00,105.615114979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,710.524807551,72.5417325835,533.020982429,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  07:00:00,789.86829057,72.7264993191,618.771629303,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,982.804103477,74.3770018579,685.51612781,0.0,122.71106,84.617158233,41.5340043115,0.0,24.1713,17.3627043115
 08/16  09:00:00,1015.54288646,75.1931236401,717.236944779,0.0,122.71106,84.617158233,32.8212647116,0.0,24.1713,8.6499647116
 08/16  10:00:00,1054.8864076,76.0080994905,751.431828809,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,1076.82749434,77.2314587973,770.906247756,0.0,122.71106,88.818015033,44.9075404807,0.0,36.25695,8.6505904807
 08/16  12:00:00,1086.14698554,78.6154217831,779.215537906,0.0,122.71106,88.818015033,44.9073324838,0.0,36.25695,8.65038248379
 08/16  13:00:00,1087.11889685,80.8280317746,782.08216784,0.0,122.71106,84.617158233,24.2080347624,0.0167347624357,24.1713,0.02
 08/16  14:00:00,1097.82589009,82.808493559,790.821240569,0.0,122.71106,84.617158233,32.8214759266,0.0,24.1713,8.65017592662
 08/16  15:00:00,1099.31603896,84.5522958749,797.130039073,0.0,122.71106,78.0003075165,13.4842303625,0.0,4.83426,8.64997036245
 08/16  16:00:00,1100.35598821,85.1359789447,802.54580041,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,1064.7065875,81.7736698179,803.956782115,0.0,122.71106,39.942024,13.4642879125,0.0,4.83426,8.63002791253
 08/16  18:00:00,1017.34055099,72.5417325835,766.264177236,0.0,122.71106,39.942024,13.4902002456,0.0,4.83426,8.65594024564
 08/16  19:00:00,991.222745928,72.5417325835,736.737190306,0.0,122.71106,39.942024,13.5077717418,0.0,4.83426,8.67351174179
 08/16  20:00:00,879.873465914,72.5417325835,690.007020649,0.0,43.513341876,39.942024,13.4986654977,0.0,4.83426,8.66440549769
 08/16  21:00:00,411.208910226,2.72456316135,299.624715737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  22:00:00,272.19315677,1.31278579667,164.072784374,0.0,43.513341876,39.243024,13.4701897924,0.0,4.83426,8.63592979245
 08/16  23:00:00,352.241994294,2.0176067859,241.795674436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,193.950426638,0.692185834432,87.2259526595,0.0,43.513341876,39.243024,13.4501153435,0.0,4.83426,8.61585534348
 08/17  01:00:00,240.293368802,1.04268210856,132.76936052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,105.123030521,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.100711601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.634939577,0.0,0.0,0.0,43.513341876,39.243024,13.4500495391,0.0,4.83426,8.61578953912
 08/17  05:00:00,105.565124525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,710.015803222,72.5417325835,532.71464198,0.0,43.513341876,39.942024,4.85983447066,0.00557447066168,4.83426,0.02
 08/17  07:00:00,743.364160823,72.8528806701,572.043992817,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  08:00:00,906.87257494,74.7901805521,610.799099163,0.0,122.71106,84.617158233,41.5339448086,0.0,24.1713,17.3626448086
 08/17  09:00:00,929.994174457,75.3375589156,633.293095007,0.0,122.71106,84.617158233,26.6259621422,0.0,24.1713,2.4546621422
 08/17  10:00:00,967.257664526,76.385298565,665.220170739,0.0,122.71106,88.818015033,42.4713903319,0.0,36.25695,6.21444033189
 08/17  11:00:00,989.034676308,77.0740482806,685.409782186,0.0,122.71106,88.818015033,44.9075067591,0.0,36.25695,8.65055675914
 08/17  12:00:00,1015.36788146,78.6400413978,710.327531164,0.0,122.71106,88.818015033,44.9072998825,0.0,36.25695,8.65034988245
 08/17  13:00:00,1020.31279667,80.0943433145,717.85706217,0.0,122.71106,84.617158233,24.2087270467,0.0174270466577,24.1713,0.02
 08/17  14:00:00,1009.04799455,79.9724980194,707.135986959,0.0,122.71106,84.617158233,32.8214441919,0.0,24.1713,8.65014419187
 08/17  15:00:00,1002.65391625,80.7753919658,706.149330459,0.0,122.71106,78.0003075165,13.482873567,0.0,4.83426,8.64861356697
 08/17  16:00:00,999.912356062,81.0303704919,708.008763855,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,965.877674494,79.1631498303,709.78825274,0.0,122.71106,39.942024,13.4642544856,0.0,4.83426,8.62999448559
 08/17  18:00:00,887.89231538,72.5417325835,638.988102889,0.0,122.71106,39.942024,13.5041544553,0.0139843067392,4.83426,8.65591014853
 08/17  19:00:00,862.444781344,72.5417325835,609.625061038,0.0,122.71106,39.942024,13.5077438307,0.0,4.83426,8.67348383066
 08/17  20:00:00,736.569386798,72.5417325835,548.08675111,0.0,43.513341876,39.942024,13.5291336121,0.0299113522049,4.83426,8.6649622599
 08/17  21:00:00,105.478230522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  22:00:00,105.099953491,0.0,0.0,0.0,43.513341876,39.243024,13.4701402703,0.0,4.83426,8.63588027026
 08/17  23:00:00,105.944466687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,105.080779166,0.0,0.0,0.0,43.513341876,39.243024,13.4498757237,0.0,4.83426,8.61561572366
 08/18  01:00:00,105.070006286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,105.062427566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.053421496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.745419772,0.0,0.0,0.0,43.513341876,39.243024,13.4500192546,0.0,4.83426,8.6157592546
 08/18  05:00:00,107.325068173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,718.00471338,72.5417325835,541.752021784,0.0,43.513341876,39.942024,4.86164802492,0.00738802491519,4.83426,0.02
 08/18  07:00:00,711.988991414,72.5625164035,544.234927147,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  08:00:00,771.188196924,73.4132715667,480.12381408,0.0,122.71106,84.617158233,41.5339167736,0.0,24.1713,17.3626167736
 08/18  09:00:00,694.413373637,73.5654820929,404.2350576,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,693.081881682,73.6846740005,398.728106899,0.0,122.71106,88.818015033,44.9076950182,0.0,36.25695,8.65074501817
 08/18  11:00:00,725.322458262,73.986451554,429.665166553,0.0,122.71106,88.818015033,44.9074873016,0.0,36.25695,8.65053730162
 08/18  12:00:00,844.497624065,74.9978575188,548.114882432,0.0,122.71106,88.818015033,44.9077314338,0.0,36.25695,8.65078143376
 08/18  13:00:00,904.893714948,75.8300499028,611.763934556,0.0,122.71106,84.617158233,24.2074849133,0.016184913302,24.1713,0.02
 08/18  14:00:00,936.529640742,76.8671413218,641.747444419,0.0,122.71106,84.617158233,32.8214262904,0.0,24.1713,8.65012629036
 08/18  15:00:00,944.913964252,77.3336461384,656.617204587,0.0,122.71106,78.0003075165,13.4850171749,0.0,4.83426,8.65075717492
 08/18  16:00:00,940.776015819,78.5931537592,656.364363773,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,908.010295142,77.3796527598,657.759665867,0.0,122.71106,39.942024,13.4642352798,0.0,4.83426,8.62997527983
 08/18  18:00:00,782.047365962,72.5417325835,536.825214599,0.0,122.71106,39.942024,13.5464433581,0.0562866925627,4.83426,8.65589666553
 08/18  19:00:00,678.827026756,72.5417325835,431.183864433,0.0,122.71106,39.942024,13.5077354735,0.0,4.83426,8.67347547349
 08/18  20:00:00,522.077341216,72.5417325835,339.805387366,0.0,43.513341876,39.942024,13.5086465266,0.0100175738337,4.83426,8.66436895276
 08/18  21:00:00,104.820918191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  22:00:00,104.854903585,0.0,0.0,0.0,43.513341876,39.243024,13.4701267743,0.0,4.83426,8.63586677434
 08/18  23:00:00,105.753015234,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.85412049,0.0,0.0,0.0,43.513341876,39.243024,13.4489996079,0.0,4.83426,8.61473960795
 08/19  01:00:00,104.825473825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.799054533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.773062998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.216290848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.145453911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,93.1944756859,0.0,0.0,0.0,43.513341876,39.243024,13.4442640457,0.0,4.83426,8.61000404571
 08/19  07:00:00,87.1482674083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.2324271536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.3123134524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.3686468617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.2137274907,0.0,0.0,0.0,43.513341876,39.243024,13.4499504021,0.0,4.83426,8.61569040212
 08/19  12:00:00,87.4020793822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.5182263195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,265.736946465,2.14698518012,174.074747386,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,398.833149887,3.62863948941,304.13682415,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,398.618610099,7.3472990123,300.549158455,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,427.79880528,4.24035348547,332.196306178,0.0,43.513341876,39.243024,13.4443440699,0.0,4.83426,8.61008406992
 08/19  18:00:00,319.07231236,3.366848244,225.601573483,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,242.054186039,2.5188720115,146.982368958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,185.205738363,1.69072196912,76.9522508979,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.259612247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.84590907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.680159267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.833799986,0.0,0.0,0.0,43.513341876,39.243024,13.4426659036,0.0,4.83426,8.60840590363
 08/20  01:00:00,104.831282752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.830808022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.828099589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.325030118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.285065037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,93.3400108668,0.0,0.0,0.0,43.513341876,39.243024,13.4443437245,0.0,4.83426,8.61008372446
 08/20  07:00:00,87.2200768093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.2397525961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.3000630654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.2720892512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.0580718624,0.0,0.0,0.0,43.513341876,39.243024,13.4500577305,0.0,4.83426,8.61579773054
 08/20  12:00:00,87.1924252303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.2524096157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,87.2773601983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,87.2510790491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,87.0531500619,0.0,0.0,0.0,43.513341876,39.243024,13.4424988558,0.0,4.83426,8.60823885584
 08/20  17:00:00,87.055241339,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,87.0518363901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,90.5535287794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,105.476379035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.198522361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.817848876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.652959817,0.0,0.0,0.0,43.513341876,39.243024,13.4443435936,0.0,4.83426,8.61008359363
 08/20  24:00:00,104.807460325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.807604106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.808554293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.806512294,0.0,0.0,0.0,43.513341876,39.243024,13.4499551125,0.0,4.83426,8.61569511253
 08/21  04:00:00,105.304138006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.264753863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,517.326689992,72.5417325835,346.357066921,0.0,43.513341876,39.942024,4.96445829622,0.110198296218,4.83426,0.02
 08/21  07:00:00,511.695068196,72.5417325835,346.908719008,0.0,43.513341876,39.942024,101.285212635,87.8210034236,4.83426,8.62994921178
 08/21  08:00:00,695.071138866,72.5417325835,405.446621663,0.0,122.71106,84.617158233,33.7417097584,0.879710578392,24.1713,8.69069918005
 08/21  09:00:00,739.428947218,72.5417612516,449.227473318,0.0,122.71106,84.617158233,32.8217582342,0.0,24.1713,8.65045823415
 08/21  10:00:00,800.963609668,72.6049506258,505.926364475,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,863.267404534,72.8632905257,566.252524481,0.0,122.71106,88.818015033,44.9072102689,0.0,36.25695,8.65026026892
 08/21  12:00:00,889.08679596,73.3114827627,591.974563503,0.0,122.71106,88.818015033,44.9070124826,0.0,36.25695,8.65006248257
 08/21  13:00:00,895.901365985,73.8701824132,602.152497415,0.0,122.71106,84.617158233,32.8390432794,0.0170455663917,24.1713,8.65069771297
 08/21  14:00:00,928.112671537,74.6730987112,634.07364278,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,935.515474805,75.1219996765,648.040602852,0.0,122.71106,78.0003075165,13.4847901014,0.0,4.83426,8.65053010137
 08/21  16:00:00,940.351830502,75.7961188,657.075682506,0.0,122.71106,73.183824,7.99613461439,0.0,4.83426,3.16187461439
 08/21  17:00:00,918.993524214,74.9379869256,669.493518187,0.0,122.71106,39.942024,10.3209155971,0.0,4.83426,5.48665559711
 08/21  18:00:00,833.427242958,72.5417325835,586.464107341,0.0,122.71106,39.942024,13.5575616402,0.0669030528134,4.83426,8.65639858743
 08/21  19:00:00,833.673253221,72.5417325835,583.55216397,0.0,122.71106,39.942024,13.507976346,0.0,4.83426,8.67371634601
 08/21  20:00:00,713.469662971,72.5417325835,528.639146563,0.0,43.513341876,39.942024,13.5226189059,0.024399774049,4.83426,8.66395913189
 08/21  21:00:00,105.242227699,0.0,0.0,0.0,43.513341876,39.243024,13.4985257572,0.0,4.83426,8.66426575719
 08/21  22:00:00,104.885979502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.775619364,0.0,0.0,0.0,43.513341876,39.243024,13.4613751753,0.0,4.83426,8.62711517531
 08/21  24:00:00,104.883386751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.860106155,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.839992081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.818247327,0.0,0.0,0.0,43.513341876,39.243024,13.4500477097,0.0,4.83426,8.61578770971
 08/22  04:00:00,107.197221976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.784069454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,291.052592947,72.5417325835,122.267106552,0.0,43.513341876,39.942024,4.96065763613,0.106397636134,4.83426,0.02
 08/22  07:00:00,341.346985116,72.5417325835,178.652142934,0.0,43.513341876,39.942024,156.031618383,142.567308356,4.83426,8.6300500272
 08/22  08:00:00,573.142586798,72.5417325835,284.996256768,0.0,122.71106,84.617158233,33.3905415814,0.5284101331,24.1713,8.69083144828
 08/22  09:00:00,661.265564914,72.5828456898,372.090725172,0.0,122.71106,84.617158233,32.8218767892,0.0,24.1713,8.65057678923
 08/22  10:00:00,737.807184005,72.742606927,443.808999679,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,827.655880629,72.9889164784,532.185100904,0.0,122.71106,88.818015033,44.9073308009,0.0,36.25695,8.65038080092
 08/22  12:00:00,877.643722065,73.2179135508,582.590592088,0.0,122.71106,88.818015033,44.9071354824,0.0,36.25695,8.6501854824
 08/22  13:00:00,897.925623608,73.5812161681,606.645487596,0.0,122.71106,84.617158233,32.839778255,0.0176524530921,24.1713,8.65082580194
 08/22  14:00:00,895.192163509,74.0198058238,603.856379892,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,902.409011793,74.1987988525,617.462616577,0.0,122.71106,78.0003075165,13.4849189042,0.0,4.83426,8.65065890417
 08/22  16:00:00,909.572000239,74.2654528904,629.366141758,0.0,122.71106,73.183824,13.4642418976,0.0,4.83426,8.62998189757
 08/22  17:00:00,789.679119675,73.421277853,544.057276102,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,590.432416277,72.5417325835,346.77562021,0.0,122.71106,39.942024,13.4907968198,0.0,4.83426,8.65653681982
 08/22  19:00:00,489.133218292,72.5417325835,240.500478072,0.0,122.71106,39.942024,13.5081883076,0.0,4.83426,8.67392830764
 08/22  20:00:00,345.118411714,72.5417325835,164.806854455,0.0,43.513341876,39.942024,13.4991499501,0.0,4.83426,8.66488995015
 08/22  21:00:00,104.679073901,0.0,0.0,0.0,43.513341876,39.243024,13.4986749186,0.0,4.83426,8.66441491858
 08/22  22:00:00,104.749020288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.676048028,0.0,0.0,0.0,43.513341876,39.243024,13.4615118642,0.0,4.83426,8.62725186416
 08/22  24:00:00,104.778063606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.760643566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.743266799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.72603023,0.0,0.0,0.0,43.513341876,39.243024,13.4499108671,0.0,4.83426,8.61565086714
 08/23  04:00:00,105.175229166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.117449589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,193.081349975,72.5417325835,26.4798442371,0.0,43.513341876,39.942024,4.97415900553,0.119899005532,4.83426,0.02
 08/23  07:00:00,234.264729086,72.5417325835,72.9844898968,0.0,43.513341876,39.942024,281.847760169,268.383305678,4.83426,8.63019449111
 08/23  08:00:00,472.786774952,72.5417325835,185.817961651,0.0,122.71106,84.617158233,48.9466657772,16.0843538426,24.1713,8.69101193465
 08/23  09:00:00,565.828057388,72.5417325835,277.774251105,0.0,122.71106,84.617158233,32.9745965405,0.152554816434,24.1713,8.65074172402
 08/23  10:00:00,587.224993474,72.5433246778,294.819023857,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,618.173390792,72.5690060774,324.631681374,0.0,122.71106,88.818015033,44.907497624,0.0,36.25695,8.65054762398
 08/23  12:00:00,680.944971796,72.6389135108,387.736669356,0.0,122.71106,88.818015033,44.9073049709,0.0,36.25695,8.6503549709
 08/23  13:00:00,750.225256269,72.8443550903,460.558700969,0.0,122.71106,84.617158233,32.837994847,0.0165317208009,24.1713,8.65016312617
 08/23  14:00:00,850.519969452,73.3719475746,559.855717145,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,886.152673209,73.4919029111,601.802553022,0.0,122.71106,78.0003075165,13.4850972225,0.0,4.83426,8.65083722248
 08/23  16:00:00,800.063062499,73.3961658599,521.462402062,0.0,122.71106,73.183824,13.4644118625,0.0,4.83426,8.63015186248
 08/23  17:00:00,661.69269263,72.7765315418,417.640630658,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,562.657004351,72.5417325835,319.304378625,0.0,122.71106,39.942024,13.4900547674,0.0,4.83426,8.65579476741
 08/23  19:00:00,502.968320153,72.5417325835,253.760633158,0.0,122.71106,39.942024,13.5083276104,0.0,4.83426,8.67406761036
 08/23  20:00:00,383.637255517,72.5417325835,202.51810196,0.0,43.513341876,39.942024,13.5129201975,0.0135728563081,4.83426,8.66508734119
 08/23  21:00:00,105.04648323,0.0,0.0,0.0,43.513341876,39.243024,13.4988722044,0.0,4.83426,8.66461220443
 08/23  22:00:00,104.740283053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.665113199,0.0,0.0,0.0,43.513341876,39.243024,13.4616974941,0.0,4.83426,8.62743749408
 08/23  24:00:00,104.76327239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.743255572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.722775149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.700634247,0.0,0.0,0.0,43.513341876,39.243024,13.4500940978,0.0,4.83426,8.6158340978
 08/24  04:00:00,105.138341478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.074682604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,166.133825702,72.5417325835,0.00473062050171,0.0,43.513341876,39.942024,21.3916174327,16.5373574327,4.83426,0.02
 08/24  07:00:00,183.069934912,72.5417325835,22.7064678264,0.0,43.513341876,39.942024,430.845905494,417.381256782,4.83426,8.63038871173
 08/24  08:00:00,404.519722661,72.5417325835,118.517613812,0.0,122.71106,84.617158233,113.558052593,80.6955060829,24.1713,8.69124651039
 08/24  09:00:00,514.794367212,72.5417325835,227.302947468,0.0,122.71106,84.617158233,35.4571326302,2.63571095082,24.1713,8.65012167938
 08/24  10:00:00,637.433225414,72.5444240427,344.518255888,0.0,122.71106,88.818015033,36.4655940583,0.188644058296,36.25695,0.02
 08/24  11:00:00,745.408683594,72.6077157856,450.854544836,0.0,122.71106,88.818015033,44.9077189125,0.0,36.25695,8.65076891245
 08/24  12:00:00,745.550663632,72.8646635565,451.894257963,0.0,122.71106,88.818015033,44.9075284055,0.0,36.25695,8.65057840547
 08/24  13:00:00,833.3677459,73.4021204118,543.008649974,0.0,122.71106,84.617158233,32.8377417669,0.0160521967724,24.1713,8.65038957011
 08/24  14:00:00,934.837637792,73.953763319,643.70277631,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,950.581639054,74.4666415464,665.484527026,0.0,122.71106,78.0003075165,13.4850622163,0.0,4.83426,8.6508022163
 08/24  16:00:00,945.553502215,74.8504545222,665.016480861,0.0,122.71106,73.183824,13.4646353132,0.0,4.83426,8.63037531321
 08/24  17:00:00,883.350673586,74.0670254073,636.903544738,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,702.301415394,72.5417325835,457.353718182,0.0,122.71106,39.942024,13.5397982398,0.0495042060589,4.83426,8.65603403379
 08/24  19:00:00,596.611339439,72.5417325835,346.251678992,0.0,122.71106,39.942024,13.5474068657,0.0393647370403,4.83426,8.67378212864
 08/24  20:00:00,515.680179862,72.5417325835,332.922795452,0.0,43.513341876,39.942024,13.4996055867,0.0,4.83426,8.66534558666
 08/24  21:00:00,105.181894464,0.0,0.0,0.0,43.513341876,39.243024,13.4991280333,0.0,4.83426,8.66486803328
 08/24  22:00:00,104.842593856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.757276992,0.0,0.0,0.0,43.513341876,39.243024,13.4614778085,0.0,4.83426,8.62721780845
 08/24  24:00:00,104.868986207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.860208042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.853314439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.844781683,0.0,0.0,0.0,43.513341876,39.243024,13.4500608488,0.0,4.83426,8.61580084879
 08/25  04:00:00,107.300440016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.910242903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,437.16964884,72.5417325835,266.429805926,0.0,43.513341876,39.942024,4.98322389568,0.128963895682,4.83426,0.02
 08/25  07:00:00,508.069541088,72.5417325835,343.343712871,0.0,43.513341876,39.942024,63.3634878607,49.899096506,4.83426,8.6301313547
 08/25  08:00:00,693.183005546,72.5417325835,403.679276204,0.0,122.71106,84.617158233,32.8628463056,0.0,24.1713,8.69154630557
 08/25  09:00:00,732.516928012,72.5417325835,442.623574594,0.0,122.71106,84.617158233,32.8216950182,0.0,24.1713,8.65039501815
 08/25  10:00:00,883.923245178,72.5823512016,588.672937002,0.0,122.71106,88.818015033,44.9071615659,0.0,36.25695,8.6502115659
 08/25  11:00:00,941.408725503,72.7742929909,644.848680175,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,951.140760629,73.0341346884,655.039557494,0.0,122.71106,88.818015033,44.9078140174,0.0,36.25695,8.6508640174
 08/25  13:00:00,936.538017505,73.2753289746,644.38833478,0.0,122.71106,84.617158233,32.8401529685,0.0181754776743,24.1713,8.65067749083
 08/25  14:00:00,940.283839438,73.6151525212,647.73036719,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,937.762233457,74.11717419,651.036382482,0.0,122.71106,78.0003075165,13.4850758026,0.0,4.83426,8.65081580259
 08/25  16:00:00,903.850702542,74.2773818722,621.511047544,0.0,122.71106,73.183824,13.4644110064,0.0,4.83426,8.63015100644
 08/25  17:00:00,874.28094411,73.5096683138,625.477215809,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,812.123188981,72.5417325835,564.18043681,0.0,122.71106,39.942024,13.5562786819,0.0656809556471,4.83426,8.6563377263
 08/25  19:00:00,820.48906177,72.5417325835,567.439866612,0.0,122.71106,39.942024,13.5076894319,0.0,4.83426,8.67342943187
 08/25  20:00:00,719.868918913,72.5417325835,535.252606542,0.0,43.513341876,39.942024,13.5070795796,0.00822583546385,4.83426,8.66459374414
 08/25  21:00:00,104.868463093,0.0,0.0,0.0,43.513341876,39.243024,13.4994537198,0.0,4.83426,8.66519371978
 08/25  22:00:00,104.894733441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.781036461,0.0,0.0,0.0,43.513341876,39.243024,13.4604713163,0.0,4.83426,8.62621131634
 08/25  24:00:00,104.898036892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.880932062,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.868451198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.856429031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.348115326,0.0,0.0,0.0,43.513341876,39.243024,13.4443785615,0.0,4.83426,8.61011856151
 08/26  05:00:00,105.294438405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,96.33093589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.2387948659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.2711202197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3700423233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.4360295193,0.0,0.0,0.0,43.513341876,39.243024,13.4500529168,0.0,4.83426,8.61579291676
 08/26  11:00:00,88.2645641381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.4421083049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.5429756247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,87.5883277233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,302.313928696,1.84383073436,210.694749247,0.0,43.513341876,39.243024,13.4440967502,0.0,4.83426,8.60983675021
 08/26  16:00:00,325.361439728,1.97098821267,233.566710235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,437.170778922,2.92752539407,343.188665801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,87.3232227099,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,93.7972277372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,105.623790249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.275512371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.871540859,0.0,0.0,0.0,43.513341876,39.243024,13.444358372,0.0,4.83426,8.61009837203
 08/26  23:00:00,105.695030078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.845537319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.83392519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.824247984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.81406934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.297498565,0.0,0.0,0.0,43.513341876,39.243024,13.4443647485,0.0,4.83426,8.61010474846
 08/27  05:00:00,105.245677242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,96.2812806338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.2045049274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.2967172457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.4285519559,0.0,0.0,0.0,43.513341876,39.243024,13.4499798531,0.0,4.83426,8.6157198531
 08/27  10:00:00,87.5042623261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.2599793433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,87.4555184946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,375.086413423,2.46853469325,282.122168265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,391.315720544,2.73702476305,298.000858646,0.0,43.513341876,39.243024,13.4426810405,0.0,4.83426,8.60842104053
 08/27  15:00:00,476.555403998,3.64721622382,381.48413261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,444.12717291,3.45107796836,349.750275034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,435.627589017,3.30376882773,341.005062063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,424.464838185,3.37457872626,329.609294104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,193.366636219,1.00308898811,97.2368722186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,385.738895874,2.73953740146,273.317493943,0.0,43.513341876,39.243024,13.4443520565,0.0,4.83426,8.61009205652
 08/27  21:00:00,105.388895869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.951006269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.761785997,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.927245475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.922984913,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.919108735,0.0,0.0,0.0,43.513341876,39.243024,13.4499536548,0.0,4.83426,8.61569365477
 08/28  03:00:00,104.91260439,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.42648536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.379949116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,671.325634159,72.5417325835,495.548542209,0.0,43.513341876,39.942024,13.5505949992,0.100463465864,4.83426,8.61587153331
 08/28  07:00:00,676.882903301,72.5417325835,510.062140478,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,839.623287038,73.1190042353,546.991840478,0.0,122.71106,84.617158233,32.8634637483,0.0,24.1713,8.69216374834
 08/28  09:00:00,859.264070247,73.414987409,565.7281268,0.0,122.71106,84.617158233,32.8219491316,0.0,24.1713,8.6506491316
 08/28  10:00:00,888.55376135,73.7453900232,590.123014251,0.0,122.71106,88.818015033,44.9074323581,0.0,36.25695,8.65048235806
 08/28  11:00:00,912.320165114,74.1459760743,612.037708301,0.0,122.71106,88.818015033,44.9072651348,0.0,36.25695,8.65031513479
 08/28  12:00:00,930.28183998,74.6800668416,631.18470672,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,945.125724788,75.7862244516,648.846075151,0.0,122.71106,84.617158233,32.8386804929,0.0163948275701,24.1713,8.65098566531
 08/28  14:00:00,953.730964124,75.9832978533,657.437443185,0.0,122.71106,84.617158233,32.8221152642,0.0,24.1713,8.65081526423
 08/28  15:00:00,968.470162298,77.2485165002,677.693377279,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,978.652730963,78.0277554588,692.37328675,0.0,122.71106,73.183824,13.46470404,0.0,4.83426,8.63044404
 08/28  17:00:00,929.325120258,76.423794116,678.111065822,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,827.780776214,72.5417325835,580.578747529,0.0,122.71106,39.942024,13.5586194069,0.0677920271313,4.83426,8.65656737973
 08/28  19:00:00,823.340109144,72.5417325835,568.971398653,0.0,122.71106,39.942024,13.5085716474,0.0,4.83426,8.6743116474
 08/28  20:00:00,739.766396233,72.5417325835,554.139262105,0.0,43.513341876,39.942024,13.5088328289,0.0103625361795,4.83426,8.66421029269
 08/28  21:00:00,105.276366939,0.0,0.0,0.0,43.513341876,39.243024,13.4994116859,0.0,4.83426,8.66515168593
 08/28  22:00:00,104.915864078,0.0,0.0,0.0,43.513341876,39.243024,13.4705763455,0.0,4.83426,8.63631634549
 08/28  23:00:00,105.796609975,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.909245669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.889096454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.871907569,0.0,0.0,0.0,43.513341876,39.243024,13.4502094696,0.0,4.83426,8.61594946957
 08/29  03:00:00,104.854829772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.273233985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.867099281,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,428.490999155,72.5417325835,254.915365638,0.0,43.513341876,39.942024,13.5490248055,0.0989039207033,4.83426,8.61586088478
 08/29  07:00:00,461.597431091,72.5417325835,297.430133846,0.0,43.513341876,39.942024,76.5500646906,71.6958046906,4.83426,0.02
 08/29  08:00:00,668.797935442,72.5932845612,379.557540851,0.0,122.71106,84.617158233,32.8636144679,0.0,24.1713,8.69231446786
 08/29  09:00:00,755.259598351,72.8919028315,465.019855758,0.0,122.71106,84.617158233,32.822293512,0.0,24.1713,8.650993512
 08/29  10:00:00,851.658886495,73.2849825679,556.338830259,0.0,122.71106,88.818015033,44.9080194739,0.0,36.25695,8.65106947385
 08/29  11:00:00,901.247207063,74.125847571,603.904491499,0.0,122.71106,88.818015033,44.9078554366,0.0,36.25695,8.6509054366
 08/29  12:00:00,909.725104072,74.7415866259,612.412444505,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,932.290559249,75.436491986,638.254558942,0.0,122.71106,84.617158233,32.8381495817,0.0161067940156,24.1713,8.65074278768
 08/29  14:00:00,936.60520057,75.7692537514,642.500590968,0.0,122.71106,84.617158233,32.8218808271,0.0,24.1713,8.65058082708
 08/29  15:00:00,917.413004539,75.6390854132,629.34634134,0.0,122.71106,78.0003075165,13.4846794265,0.0,4.83426,8.65041942653
 08/29  16:00:00,910.230265262,75.6844255748,626.902354077,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,884.745245639,74.4155263495,636.516600781,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,827.678769795,72.5417325835,581.299716277,0.0,122.71106,39.942024,13.5372324494,0.0461643004869,4.83426,8.65680814893
 08/29  19:00:00,778.650910913,72.5417325835,523.896415174,0.0,122.71106,39.942024,13.5086491593,0.0,4.83426,8.67438915935
 08/29  20:00:00,617.336037272,72.5417325835,433.916442936,0.0,43.513341876,39.942024,13.4994176884,0.0,4.83426,8.66515768836
 08/29  21:00:00,104.853975919,0.0,0.0,0.0,43.513341876,39.243024,13.4995599849,0.0,4.83426,8.66529998487
 08/29  22:00:00,104.893668612,0.0,0.0,0.0,43.513341876,39.243024,13.4705842511,0.0,4.83426,8.63632425111
 08/29  23:00:00,105.776686475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.881639892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.852055811,0.0,0.0,0.0,43.513341876,39.243024,13.449991902,0.0,4.83426,8.61573190199
 08/30  02:00:00,104.826803395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.801169509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.254352195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.183219743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,218.738685192,72.5417325835,48.8130906739,0.0,43.513341876,39.942024,13.6429537473,0.194417418528,4.83426,8.61427632882
 08/30  07:00:00,293.317496297,72.5417325835,131.259926981,0.0,43.513341876,39.942024,219.839676776,214.985416776,4.83426,0.02
 08/30  08:00:00,595.932266957,72.5768641877,307.47896848,0.0,122.71106,84.617158233,33.5827882333,0.718983461513,24.1713,8.69250477181
 08/30  09:00:00,754.853775784,72.7031484904,464.768426936,0.0,122.71106,84.617158233,32.8223890561,0.0,24.1713,8.65108905609
 08/30  10:00:00,905.048493142,72.849874446,609.842436179,0.0,122.71106,88.818015033,44.9078402307,0.0,36.25695,8.6508902307
 08/30  11:00:00,950.367571959,73.3632578753,653.572234638,0.0,122.71106,88.818015033,44.9076842637,0.0,36.25695,8.65073426372
 08/30  12:00:00,954.457386726,74.1944418951,657.335748657,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,948.272228834,75.1390314064,654.368328718,0.0,122.71106,84.617158233,32.8396768375,0.0177978807355,24.1713,8.65057895675
 08/30  14:00:00,960.511154831,75.689395279,666.028445084,0.0,122.71106,84.617158233,32.8217240166,0.0,24.1713,8.65042401656
 08/30  15:00:00,958.362925831,76.317706706,669.802664529,0.0,122.71106,78.0003075165,13.4853693637,0.0,4.83426,8.65110936372
 08/30  16:00:00,952.369829659,76.3824136095,668.779412321,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,923.123820356,75.7863422467,673.391956064,0.0,122.71106,39.942024,7.44571281857,0.0,4.83426,2.61145281857
 08/30  18:00:00,839.497230332,72.5417325835,592.883994795,0.0,122.71106,39.942024,10.9600851418,0.0697947616269,4.83426,6.0560303802
 08/30  19:00:00,832.762242866,72.5417325835,576.125247551,0.0,122.71106,39.942024,13.5087059112,0.0,4.83426,8.67444591117
 08/30  20:00:00,718.653276158,72.5417325835,533.521014287,0.0,43.513341876,39.942024,13.5271928148,0.0275377242274,4.83426,8.66539509059
 08/30  21:00:00,105.236928815,0.0,0.0,0.0,43.513341876,39.243024,13.4997515005,0.0,4.83426,8.66549150054
 08/30  22:00:00,104.884038942,0.0,0.0,0.0,43.513341876,39.243024,13.4700885531,0.0,4.83426,8.63582855306
 08/30  23:00:00,105.772049401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.872478669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.851827212,0.0,0.0,0.0,43.513341876,39.243024,13.4501473265,0.0,4.83426,8.61588732651
 08/31  02:00:00,104.834141121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.816742544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.284969694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.22601306,0.0,0.0,0.0,43.513341876,39.243024,13.4500715841,0.0,4.83426,8.61581158411
 08/31  06:00:00,342.210181362,72.5417325835,170.52699057,0.0,43.513341876,39.942024,4.96205220917,0.107792209167,4.83426,0.02
 08/31  07:00:00,377.885709287,72.5417325835,214.719826145,0.0,43.513341876,39.942024,182.171027799,177.316767799,4.83426,0.02
 08/31  08:00:00,676.643454339,72.5417325835,387.240178852,0.0,122.71106,84.617158233,46.7329071846,5.19616688023,24.1713,17.3654403043
 08/31  09:00:00,845.439936517,72.5559942469,553.437116452,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,903.903159234,72.6318124994,606.863841014,0.0,122.71106,88.818015033,44.9077295526,0.0,36.25695,8.65077955259
 08/31  11:00:00,937.388520701,72.7867660011,639.604246581,0.0,122.71106,88.818015033,44.9075813856,0.0,36.25695,8.65063138561
 08/31  12:00:00,958.555933828,73.049144913,660.901202256,0.0,122.71106,88.818015033,44.9074335248,0.0,36.25695,8.65048352477
 08/31  13:00:00,962.226519443,73.5028970933,668.141788028,0.0,122.71106,84.617158233,24.2087262996,0.0174262995997,24.1713,0.02
 08/31  14:00:00,973.268530879,73.8666681961,678.62664979,0.0,122.71106,84.617158233,32.8224769193,0.0,24.1713,8.65117691927
 08/31  15:00:00,970.740631982,74.2437084042,681.939375928,0.0,122.71106,78.0003075165,13.4852863706,0.0,4.83426,8.65102637065
 08/31  16:00:00,952.010882025,74.318629542,668.431908485,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,919.835142907,73.5445109095,670.653084752,0.0,122.71106,39.942024,13.4645374678,0.0,4.83426,8.63027746776
 08/31  18:00:00,818.488538121,72.5417325835,570.368907932,0.0,122.71106,39.942024,4.91733183139,0.0630718313885,4.83426,0.02
 08/31  19:00:00,818.031271081,72.5417325835,560.447877205,0.0,122.71106,39.942024,13.5083647316,0.0,4.83426,8.67410473155
 08/31  20:00:00,742.135240126,72.5417325835,553.843941649,0.0,43.513341876,39.942024,13.4998760318,0.0,4.83426,8.66561603177
 08/31  21:00:00,105.393001847,0.0,0.0,0.0,43.513341876,39.243024,13.4999547557,0.0,4.83426,8.66569475573
 08/31  22:00:00,104.998044631,0.0,0.0,0.0,43.513341876,39.243024,13.4702781466,0.0,4.83426,8.63601814664
 08/31  23:00:00,105.827891657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.92975382,0.0,0.0,0.0,43.513341876,39.243024,13.4501060687,0.0,4.83426,8.61584606874
