Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  01:00:00,104.893354026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.855629462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.81676979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.146366035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.713955311,0.0,0.0,0.0,43.513341876,39.243024,13.4500420919,0.0,4.83426,8.61578209186
 09/01  06:00:00,268.617697608,72.5417325835,97.2598405798,0.0,43.513341876,39.942024,5.05916887993,0.204908879931,4.83426,0.02
 09/01  07:00:00,358.726924064,72.5417325835,195.763111281,0.0,43.513341876,39.942024,257.853321209,252.999061209,4.83426,0.02
 09/01  08:00:00,705.500683766,72.5417325835,415.670518101,0.0,122.71106,84.617158233,48.1633781088,6.62649012175,24.1713,17.3655879871
 09/01  09:00:00,783.761231267,72.6027778458,493.049958696,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  10:00:00,905.119702704,72.7672570098,609.245053683,0.0,122.71106,88.818015033,44.9081889448,0.0,36.25695,8.65123894485
 09/01  11:00:00,972.143439341,73.4683406068,675.274298554,0.0,122.71106,88.818015033,44.9075950483,0.0,36.25695,8.65064504826
 09/01  12:00:00,995.314410368,74.8615124263,698.370244239,0.0,122.71106,88.818015033,44.9074557267,0.0,36.25695,8.65050572673
 09/01  13:00:00,1012.92042628,76.406327644,717.697967377,0.0,122.71106,84.617158233,24.2072484593,0.0159484592801,24.1713,0.02
 09/01  14:00:00,1010.07406651,77.3202938906,713.57800289,0.0,122.71106,84.617158233,32.8225075727,0.0,24.1713,8.65120757273
 09/01  15:00:00,1005.62674797,78.0960109502,715.1157724,0.0,122.71106,78.0003075165,13.4853252,0.0,4.83426,8.65106519997
 09/01  16:00:00,1002.82146819,78.8160271019,716.250124916,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,960.100749702,77.4440724873,707.951331092,0.0,122.71106,39.942024,13.4643002265,0.0,4.83426,8.6300402265
 09/01  18:00:00,889.111436457,72.5417325835,641.784027816,0.0,122.71106,39.942024,13.5795584502,0.0889422283808,4.83426,8.65635622178
 09/01  19:00:00,837.449857982,72.5417325835,580.625523832,0.0,122.71106,39.942024,13.544946315,0.0360227670071,4.83426,8.67466354802
 09/01  20:00:00,731.616466688,72.5417325835,546.569361816,0.0,43.513341876,39.942024,13.509618898,0.0103241304346,4.83426,8.66503476754
 09/01  21:00:00,104.898453229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  22:00:00,104.919665281,0.0,0.0,0.0,43.513341876,39.243024,13.4705844469,0.0,4.83426,8.63632444692
 09/01  23:00:00,105.806748193,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.902839892,0.0,0.0,0.0,43.513341876,39.243024,13.4501848371,0.0,4.83426,8.61592483706
 09/02  01:00:00,118.167184527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.141668424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.115363695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.573034133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.506089451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,109.544250741,0.0,0.0,0.0,43.513341876,52.539744,13.4444185804,0.0,4.83426,8.61015858038
 09/02  07:00:00,100.496479302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.600738192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.744258951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.852293788,0.0,0.0,0.0,43.513341876,52.539744,22.2098612862,0.0,4.83426,17.3756012862
 09/02  11:00:00,101.682065892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,423.741003021,7.03210963047,312.572369117,0.0,43.513341876,52.539744,13.4791119105,0.0,4.83426,8.64485191055
 09/02  13:00:00,541.144398744,7.58543659477,428.294814396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,564.504928929,8.8487561112,450.578193792,0.0,43.513341876,52.539744,13.4733014245,0.0,4.83426,8.63904142451
 09/02  15:00:00,561.876795641,11.3380635073,445.530292797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,621.532251207,9.1565496453,506.929766205,0.0,43.513341876,52.539744,13.4444253121,0.0,4.83426,8.6101653121
 09/02  17:00:00,526.712946852,9.69359349814,412.425226585,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,564.761216594,6.17519844612,453.490192782,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,439.502792825,3.06264065798,322.728906537,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,402.843919482,2.74434581415,277.979629345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,185.545262543,0.765328200782,65.3483369758,0.0,43.513341876,52.539744,31.1251081574,0.0,4.83426,26.2908481574
 09/02  22:00:00,118.236680839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.036298144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.178488308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.152345567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.130084081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.105951064,0.0,0.0,0.0,43.513341876,52.539744,13.444352214,0.0,4.83426,8.61009221399
 09/03  04:00:00,118.565803381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.500727603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,109.539688938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.478960731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.568091129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.699555502,0.0,0.0,0.0,43.513341876,52.539744,13.4502837227,0.0,4.83426,8.61602372269
 09/03  10:00:00,100.796848661,0.0,0.0,0.0,43.513341876,52.539744,13.5330049755,0.0,4.83426,8.6987449755
 09/03  11:00:00,275.582719801,1.49273066362,170.742920996,0.0,43.513341876,52.539744,13.4789758598,0.0,4.83426,8.64471585984
 09/03  12:00:00,410.891045023,2.69528833982,304.368156325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,540.409294066,3.84528403733,431.544628071,0.0,43.513341876,52.539744,13.4791794087,0.0,4.83426,8.64491940868
 09/03  14:00:00,485.694079092,3.33112281863,377.927406182,0.0,43.513341876,52.539744,13.4733371859,0.0,4.83426,8.63907718586
 09/03  15:00:00,562.250005491,7.77338781633,449.460296529,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,514.184928926,7.8324767001,401.922069689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,489.331235152,3.78558460201,381.242994884,0.0,43.513341876,52.539744,13.4443807201,0.0,4.83426,8.6101207201
 09/03  18:00:00,442.688739828,3.27812683041,335.158389897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,510.57723459,3.22381459288,393.082875939,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,493.418567625,2.95066224304,367.272857525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,294.768788822,1.20054035964,172.947324002,0.0,43.513341876,52.539744,22.3701587292,0.0,4.83426,17.5358987292
 09/03  22:00:00,351.135784756,1.69251046605,228.638306845,0.0,43.513341876,52.539744,13.4444330839,0.0,4.83426,8.61017308387
 09/03  23:00:00,119.086465955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.24937015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.234077964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.222656827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.207767122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.711701684,0.0,0.0,0.0,43.513341876,52.539744,13.4443098485,0.0,4.83426,8.61004984849
 09/04  05:00:00,118.657856561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,109.694852393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.599107219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.613113781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.639133451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.716191682,0.0,0.0,0.0,43.513341876,52.539744,13.450120334,0.0,4.83426,8.61586033404
 09/04  11:00:00,101.553451364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,139.511930171,0.264627097923,38.0997968845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,434.629878624,2.53873691395,327.824415976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,412.614459285,2.2600924324,306.291407057,0.0,43.513341876,52.539744,13.4444476847,0.0,4.83426,8.6101876847
 09/04  15:00:00,392.01424746,2.28961024568,285.926190779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,423.966879677,2.53831986383,317.526780322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,355.198255129,1.70937032939,250.239146754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,437.770402819,2.18721071561,331.363140735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,221.003048078,0.650987244219,106.169665012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,118.944543159,0.0,0.0,0.0,43.513341876,52.539744,13.444357652,0.0,4.83426,8.61009765199
 09/04  21:00:00,118.636572081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.262613663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,119.079330155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.251948537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.247003241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.245371425,0.0,0.0,0.0,43.513341876,52.539744,13.4502487409,0.0,4.83426,8.61598874085
 09/05  03:00:00,118.242468257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.88031115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.469586546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,729.257675555,74.0329360313,531.374938925,0.0,43.513341876,53.238744,13.4569606953,0.00675081798508,4.83426,8.61594987732
 09/05  07:00:00,895.806840424,73.3522175239,533.197074374,0.0,220.879908,53.238744,22.3254612186,0.0,4.83426,17.4912012186
 09/05  08:00:00,1004.98787797,81.6508291484,541.224017199,0.0,220.879908,145.652643033,53.706105746,0.0,36.25695,17.449155746
 09/05  09:00:00,1036.5098639,83.8317928272,570.738948894,0.0,220.879908,145.652643033,53.7044502596,0.0,36.25695,17.4475002596
 09/05  10:00:00,1076.85083547,86.1872096297,602.30591974,0.0,220.879908,151.653867033,57.0779767974,0.0,48.3426,8.73537679739
 09/05  11:00:00,1114.29844185,90.4806201629,634.241648342,0.0,220.879908,151.653867033,65.7921757323,0.0,48.3426,17.4495757323
 09/05  12:00:00,1146.56103685,94.1634636746,663.489838037,0.0,220.879908,151.653867033,65.7907131917,0.0,48.3426,17.4481131917
 09/05  13:00:00,1157.45531266,94.8950279113,679.551661356,0.0,220.879908,145.652643033,41.6317339215,0.0103455499415,24.1713,17.4500883715
 09/05  14:00:00,1166.59864702,97.3940575508,686.345291318,0.0,220.879908,145.652643033,41.6207630296,0.0,24.1713,17.4494630296
 09/05  15:00:00,1162.52758352,99.0516320366,688.438264204,0.0,220.879908,137.835547516,22.2822770573,0.0,4.83426,17.4480170573
 09/05  16:00:00,1176.78349508,92.7868351738,714.481299134,0.0,220.879908,133.019064,31.3156661632,0.0,4.83426,26.4814061632
 09/05  17:00:00,1064.53090969,84.2598641058,691.405850644,0.0,220.879908,53.238744,32.1731666298,0.0,4.83426,27.3389066298
 09/05  18:00:00,1041.67912828,82.041722801,671.439900962,0.0,220.879908,53.238744,39.3887308498,0.0,4.83426,34.5544708498
 09/05  19:00:00,1023.65353829,80.0220169586,643.86481363,0.0,220.879908,53.238744,13.5075222916,0.0,4.83426,8.67326229164
 09/05  20:00:00,996.439662866,78.404496003,611.531019985,0.0,220.879908,53.238744,13.4995331015,0.0,4.83426,8.6652731015
 09/05  21:00:00,118.263916544,0.0,0.0,0.0,43.513341876,52.539744,13.5002777328,0.0,4.83426,8.66601773282
 09/05  22:00:00,118.270984616,0.0,0.0,0.0,43.513341876,52.539744,13.4705784314,0.0,4.83426,8.63631843136
 09/05  23:00:00,119.135911681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.260354154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.256911132,0.0,0.0,0.0,43.513341876,52.539744,13.4501457278,0.0,4.83426,8.61588572778
 09/06  02:00:00,118.260840086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.261730632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.791743636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.757590564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,732.310711435,73.9185708268,536.500829935,0.0,43.513341876,53.238744,13.4597774051,0.0094358145933,4.83426,8.61608159051
 09/06  07:00:00,903.07975574,73.119638885,542.377897972,0.0,220.879908,53.238744,22.3255028231,0.0,4.83426,17.4912428231
 09/06  08:00:00,986.542923486,81.3152172919,524.379944432,0.0,220.879908,145.652643033,53.7078902045,0.0,36.25695,17.4509402045
 09/06  09:00:00,992.475398902,83.7847567611,527.134176434,0.0,220.879908,145.652643033,53.7068908032,0.0,36.25695,17.4499408032
 09/06  10:00:00,1014.9055186,84.730347875,542.230576454,0.0,220.879908,151.653867033,65.7911297972,0.0,48.3426,17.4485297972
 09/06  11:00:00,1032.64341546,85.8751924784,557.361367391,0.0,220.879908,151.653867033,57.0763399965,0.0,48.3426,8.73373999646
 09/06  12:00:00,1030.07549092,86.9048661209,554.241709853,0.0,220.879908,151.653867033,65.7933072869,0.0,48.3426,17.4507072869
 09/06  13:00:00,1012.85469764,87.9749203375,541.747406123,0.0,220.879908,145.652643033,41.6315041108,0.0107882091604,24.1713,17.4494159016
 09/06  14:00:00,1021.91024633,88.5986127343,551.757089481,0.0,220.879908,145.652643033,41.619131803,0.0,24.1713,17.447831803
 09/06  15:00:00,1045.37815729,88.8828037239,582.446258834,0.0,220.879908,137.835547516,22.3012261347,0.0162405161655,4.83426,17.4507256186
 09/06  16:00:00,1089.60281948,81.3100632814,639.543227397,0.0,220.879908,133.019064,31.3190672819,0.0,4.83426,26.4848072819
 09/06  17:00:00,985.801092692,77.0404174314,620.173553858,0.0,220.879908,53.238744,40.1391326877,0.0,4.83426,35.3048726877
 09/06  18:00:00,1014.37640313,76.5987437199,648.992028317,0.0,220.879908,53.238744,31.3988430914,0.0,4.83426,26.5645830914
 09/06  19:00:00,1043.66991857,76.3091317426,666.072227944,0.0,220.879908,53.238744,13.5082827484,0.0,4.83426,8.67402274836
 09/06  20:00:00,1047.44147698,76.0353596097,664.195648508,0.0,220.879908,53.238744,13.4998563699,0.0,4.83426,8.66559636985
 09/06  21:00:00,118.787764095,0.0,0.0,0.0,43.513341876,52.539744,13.5004285822,0.0,4.83426,8.66616858218
 09/06  22:00:00,118.377562455,0.0,0.0,0.0,43.513341876,52.539744,13.4707474603,0.0,4.83426,8.63648746028
 09/06  23:00:00,119.199475957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.344759633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.337102492,0.0,0.0,0.0,43.513341876,52.539744,13.4501400089,0.0,4.83426,8.61588000887
 09/07  02:00:00,118.337242635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.335530785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.884769451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.843380622,0.0,0.0,0.0,43.513341876,52.539744,13.4501205145,0.0,4.83426,8.61586051452
 09/07  06:00:00,734.343763716,74.2319947294,536.170338687,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/07  07:00:00,921.731089055,73.4014755102,558.595326028,0.0,220.879908,53.238744,22.3261842134,0.0,4.83426,17.4919242134
 09/07  08:00:00,1020.6975046,82.6429532739,555.29857229,0.0,220.879908,145.652643033,53.7074711806,0.0,36.25695,17.4505211806
 09/07  09:00:00,1045.9351805,85.4337530103,578.535531866,0.0,220.879908,145.652643033,53.7058113351,0.0,36.25695,17.4488613351
 09/07  10:00:00,1071.09323695,86.7899572634,597.250264731,0.0,220.879908,151.653867033,65.7922721794,0.0,48.3426,17.4496721794
 09/07  11:00:00,1094.32625423,88.3838047679,617.848533326,0.0,220.879908,151.653867033,65.7929851724,0.0,48.3426,17.4503851724
 09/07  12:00:00,1114.31197816,90.0156558902,636.449941044,0.0,220.879908,151.653867033,65.7916056392,0.0,48.3426,17.4490056392
 09/07  13:00:00,1096.61326357,91.2970496052,623.538237052,0.0,220.879908,145.652643033,32.9162977732,0.0109969466606,24.1713,8.73400082652
 09/07  14:00:00,1091.38613698,93.7923395045,616.012207479,0.0,220.879908,145.652643033,41.6225699584,0.0,24.1713,17.4512699584
 09/07  15:00:00,1109.9666371,93.1973701955,642.578541592,0.0,220.879908,137.835547516,22.3003786115,0.0162833511436,4.83426,17.4498352603
 09/07  16:00:00,1163.62051714,85.7046147522,708.827391736,0.0,220.879908,133.019064,40.1441281936,0.0,4.83426,35.3098681936
 09/07  17:00:00,1066.77298461,80.1666719783,697.869242819,0.0,220.879908,53.238744,31.3189624845,0.0,4.83426,26.4847024845
 09/07  18:00:00,1052.02394858,78.8691141941,684.810504515,0.0,220.879908,53.238744,40.2474900522,0.0,4.83426,35.4132300522
 09/07  19:00:00,1032.28865259,77.6981598577,653.930385497,0.0,220.879908,53.238744,13.5091629867,0.0,4.83426,8.67490298666
 09/07  20:00:00,984.947776834,76.6189249567,600.831056475,0.0,220.879908,53.238744,13.5000075241,0.0,4.83426,8.66574752407
 09/07  21:00:00,118.653408623,0.0,0.0,0.0,43.513341876,52.539744,13.49963355,0.0,4.83426,8.66537355005
 09/07  22:00:00,118.301738909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.151278049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.264957642,0.0,0.0,0.0,43.513341876,52.539744,13.4503070329,0.0,4.83426,8.61604703288
 09/08  01:00:00,118.243403078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.227806316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.208862103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.705956535,0.0,0.0,0.0,43.513341876,52.539744,13.4503011578,0.0,4.83426,8.61604115783
 09/08  05:00:00,120.29480503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,714.862715708,73.2391924568,521.256631412,0.0,43.513341876,53.238744,14.0308931281,9.17663312813,4.83426,0.02
 09/08  07:00:00,896.391682303,72.581224731,537.397388327,0.0,220.879908,53.238744,22.327314689,0.0,4.83426,17.493054689
 09/08  08:00:00,979.832731025,78.8973503211,520.106051486,0.0,220.879908,145.652643033,53.7118510114,0.00462131551314,36.25695,17.4502796959
 09/08  09:00:00,1039.9105198,81.8206994593,576.351668298,0.0,220.879908,145.652643033,53.7072476893,0.0,36.25695,17.4502976893
 09/08  10:00:00,1092.93260065,84.3090471176,621.217789643,0.0,220.879908,151.653867033,65.7936888885,0.0,48.3426,17.4510888885
 09/08  11:00:00,1127.17137173,88.249490839,650.325057512,0.0,220.879908,151.653867033,65.7923376886,0.0,48.3426,17.4497376886
 09/08  12:00:00,1137.67618939,91.1815228759,658.527393024,0.0,220.879908,151.653867033,65.7903170194,0.0,48.3426,17.4477170194
 09/08  13:00:00,1139.40747377,94.2044872963,662.958546766,0.0,220.879908,145.652643033,41.6330475866,0.0103651297585,24.1713,17.4513824568
 09/08  14:00:00,1148.06743524,95.9288023552,669.764862485,0.0,220.879908,145.652643033,41.6213173056,0.0,24.1713,17.4500173056
 09/08  15:00:00,1144.67484625,96.941971148,673.809641982,0.0,220.879908,137.835547516,22.3003123076,0.0173527681079,4.83426,17.4486995395
 09/08  16:00:00,1166.38145416,89.0285332283,709.119449978,0.0,220.879908,133.019064,31.3192512922,0.0,4.83426,26.4849912922
 09/08  17:00:00,1063.40091269,82.6406298927,692.516176171,0.0,220.879908,53.238744,31.3181130381,0.0,4.83426,26.4838530381
 09/08  18:00:00,1028.03044776,80.398613475,659.397763149,0.0,220.879908,53.238744,40.252651776,0.0,4.83426,35.418391776
 09/08  19:00:00,1003.23977357,78.6560216415,622.722593465,0.0,220.879908,53.238744,13.5087824229,0.0,4.83426,8.67452242285
 09/08  20:00:00,1002.0482625,77.6351011909,616.357993128,0.0,220.879908,53.238744,13.4998983663,0.0,4.83426,8.66563836633
 09/08  21:00:00,313.604787839,1.04148063988,192.606486465,0.0,43.513341876,52.539744,13.5006639203,0.0,4.83426,8.66640392033
 09/08  22:00:00,118.325323278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.152986836,0.0,0.0,0.0,43.513341876,52.539744,13.4619632715,0.0,4.83426,8.62770327153
 09/08  24:00:00,118.260285296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.230620833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.209568722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.187309957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.664783481,0.0,0.0,0.0,43.513341876,52.539744,13.4444877703,0.0,4.83426,8.61022777025
 09/09  05:00:00,118.602695312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,112.64892361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.585638354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.617080079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.721612135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.830930536,0.0,0.0,0.0,43.513341876,52.539744,22.213482429,0.0,4.83426,17.379222429
 09/09  11:00:00,382.479834423,1.84836638206,276.320119128,0.0,43.513341876,52.539744,13.4790522092,0.0,4.83426,8.6447922092
 09/09  12:00:00,475.645803843,2.82861781684,368.241517764,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,549.721747165,3.74992226101,440.518185857,0.0,43.513341876,52.539744,13.4737327213,0.0,4.83426,8.63947272131
 09/09  14:00:00,515.483680613,8.05630209212,402.29102169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,538.837196126,3.9227125803,429.707596883,0.0,43.513341876,52.539744,13.4720172079,0.0,4.83426,8.63775720786
 09/09  16:00:00,526.082798369,8.16092533293,413.105128788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,503.536053346,3.62247346801,395.322839898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,506.353409732,3.78157419393,397.866920317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,392.008023384,2.68814696743,273.350971031,0.0,43.513341876,52.539744,13.4445168076,0.0,4.83426,8.61025680758
 09/09  20:00:00,394.963410155,2.68335885331,270.375947329,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,299.670514785,1.68749956049,177.325142966,0.0,43.513341876,52.539744,22.3730750836,0.0,4.83426,17.5388150836
 09/09  22:00:00,401.323108565,1.89522973027,278.090971475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,119.118387254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.281382217,0.0,0.0,0.0,43.513341876,52.539744,13.444425845,0.0,4.83426,8.61016584505
 09/10  01:00:00,118.259186613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.242653407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.223775453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.723682862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.662987122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,112.683092339,0.0,0.0,0.0,43.513341876,52.539744,13.4445362598,0.0,4.83426,8.61027625981
 09/10  07:00:00,100.603624774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.669851842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.799235652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,274.291958163,1.21223319255,170.356106653,0.0,43.513341876,52.539744,22.2141205518,0.0,4.83426,17.3798605518
 09/10  11:00:00,371.551538195,2.3406848398,264.120313853,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,344.392256638,2.11440450291,238.573455564,0.0,43.513341876,52.539744,13.4797256218,0.0,4.83426,8.64546562177
 09/10  13:00:00,443.366272828,3.01853914931,335.512297289,0.0,43.513341876,52.539744,13.479425804,0.0,4.83426,8.64516580401
 09/10  14:00:00,467.236626117,3.16132721191,359.466327963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,505.156490775,3.5402766766,396.745788741,0.0,43.513341876,52.539744,13.4736733842,0.0,4.83426,8.63941338425
 09/10  16:00:00,536.621967287,3.95789474871,427.666785906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,430.319150858,2.9850184422,323.462452462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,390.807694696,2.69880701303,284.593709159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,408.042566104,2.76516672048,289.136241938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,396.062576684,2.79642401347,270.444138626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.733464354,0.0,0.0,0.0,43.513341876,52.539744,31.1296301563,0.0,4.83426,26.2953701563
 09/10  22:00:00,394.726723197,1.69592897626,271.879155166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,119.091347687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.258879195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.250050944,0.0,0.0,0.0,43.513341876,52.539744,13.4504525984,0.0,4.83426,8.61619259845
 09/11  02:00:00,118.242607148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.234348414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.750085991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.700428087,0.0,0.0,0.0,43.513341876,52.539744,13.4485658336,0.0,4.83426,8.61430583359
 09/11  06:00:00,735.467852944,74.0099953314,539.990315274,0.0,43.513341876,53.238744,4.86553853848,0.0112785384836,4.83426,0.02
 09/11  07:00:00,903.953423289,73.4213488079,543.275970158,0.0,220.879908,53.238744,22.3280084595,0.0,4.83426,17.4937484595
 09/11  08:00:00,982.323835372,81.4557510431,520.681642254,0.0,220.879908,145.652643033,53.7099187973,0.0,36.25695,17.4529687973
 09/11  09:00:00,979.112303121,82.8900846974,515.90379158,0.0,220.879908,145.652643033,53.7077276762,0.0,36.25695,17.4507776762
 09/11  10:00:00,994.401342842,84.0463552996,524.830061976,0.0,220.879908,151.653867033,65.7943957767,0.0,48.3426,17.4517957767
 09/11  11:00:00,1021.26719312,85.4097514024,549.54951297,0.0,220.879908,151.653867033,65.7953078393,0.0,48.3426,17.4527078393
 09/11  12:00:00,1040.20930935,86.8786351392,567.653734331,0.0,220.879908,151.653867033,65.7940957735,0.0,48.3426,17.4514957735
 09/11  13:00:00,1037.90805025,88.0973341502,570.258022986,0.0,220.879908,145.652643033,41.6322998075,0.0106799974227,24.1713,17.4503198101
 09/11  14:00:00,1037.26678371,88.9260629852,568.457193857,0.0,220.879908,145.652643033,32.9082097062,0.0,24.1713,8.73690970621
 09/11  15:00:00,1040.86852259,89.2624785124,579.214188341,0.0,220.879908,137.835547516,22.2872471683,0.0,4.83426,17.4529871683
 09/11  16:00:00,1078.97963487,81.7751429005,630.066542665,0.0,220.879908,133.019064,40.148856099,0.0,4.83426,35.314596099
 09/11  17:00:00,988.584876298,77.5450830966,623.570001445,0.0,220.879908,53.238744,31.3272666253,0.0,4.83426,26.4930066253
 09/11  18:00:00,978.125328412,76.8461930933,613.759175271,0.0,220.879908,53.238744,40.2585812251,0.0,4.83426,35.4243212251
 09/11  19:00:00,960.723425226,76.0528694776,582.37957275,0.0,220.879908,53.238744,13.5095513019,0.0,4.83426,8.6752913019
 09/11  20:00:00,950.546729934,75.5484854539,570.184990409,0.0,220.879908,53.238744,13.5005183208,0.0,4.83426,8.6662583208
 09/11  21:00:00,118.551242279,0.0,0.0,0.0,43.513341876,52.539744,13.5001823271,0.0,4.83426,8.66592232713
 09/11  22:00:00,118.204257175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.08522454,0.0,0.0,0.0,43.513341876,52.539744,13.4623044947,0.0,4.83426,8.6280444947
 09/11  24:00:00,118.19375927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.179322342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.168937995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.157538249,0.0,0.0,0.0,43.513341876,52.539744,13.450310726,0.0,4.83426,8.61605072605
 09/12  04:00:00,120.612145666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.223184332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,660.304932492,73.0973207468,467.715688755,0.0,43.513341876,53.238744,26.6050641525,21.7508041525,4.83426,0.02
 09/12  07:00:00,813.702923453,72.5497794695,456.321607216,0.0,220.879908,53.238744,31.760890422,0.693652531075,4.83426,26.232977891
 09/12  08:00:00,980.439460674,77.8781221362,524.880196955,0.0,220.879908,145.652643033,44.9940074978,0.0,36.25695,8.73705749776
 09/12  09:00:00,976.546525762,79.5964710397,518.511713304,0.0,220.879908,145.652643033,53.7101258679,0.0,36.25695,17.4531758679
 09/12  10:00:00,978.588842016,80.651625573,512.83348532,0.0,220.879908,151.653867033,65.7935032065,0.0,48.3426,17.4509032065
 09/12  11:00:00,1018.26872274,82.3564373425,548.892574179,0.0,220.879908,151.653867033,65.7947304541,0.0,48.3426,17.4521304541
 09/12  12:00:00,1032.1603432,83.9122786206,561.730631709,0.0,220.879908,151.653867033,65.7962722547,0.0,48.3426,17.4536722547
 09/12  13:00:00,1008.78536384,85.0207538784,543.312159836,0.0,220.879908,145.652643033,41.634995254,0.0107955560872,24.1713,17.4528996979
 09/12  14:00:00,995.990131846,85.7267738572,529.984150958,0.0,220.879908,145.652643033,41.6230433259,0.0,24.1713,17.4517433259
 09/12  15:00:00,992.070407869,85.9404334204,533.340705962,0.0,220.879908,137.835547516,22.2926686827,0.00779008795642,4.83426,17.4506185947
 09/12  16:00:00,1048.37338445,79.4731916568,600.728704169,0.0,220.879908,133.019064,31.3237766741,0.0,4.83426,26.4895166741
 09/12  17:00:00,954.070648724,76.1795064486,590.459013427,0.0,220.879908,53.238744,40.1494812284,0.0,4.83426,35.3152212284
 09/12  18:00:00,939.839956317,75.5830825569,577.66175375,0.0,220.879908,53.238744,31.4088366334,0.0,4.83426,26.5745766334
 09/12  19:00:00,937.755501479,75.0420352755,561.650946435,0.0,220.879908,53.238744,13.5095297226,0.0,4.83426,8.67526972263
 09/12  20:00:00,937.049746101,74.6844042721,558.614153771,0.0,220.879908,53.238744,13.5009484636,0.0,4.83426,8.66668846363
 09/12  21:00:00,118.163577104,0.0,0.0,0.0,43.513341876,52.539744,13.499208504,0.0,4.83426,8.66494850401
 09/12  22:00:00,118.220516425,0.0,0.0,0.0,43.513341876,52.539744,13.4711927223,0.0,4.83426,8.6369327223
 09/12  23:00:00,119.095097069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.209822319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.189541886,0.0,0.0,0.0,43.513341876,52.539744,13.4503837168,0.0,4.83426,8.61612371677
 09/13  02:00:00,118.175139277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.157380764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.639327757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.584382986,0.0,0.0,0.0,43.513341876,52.539744,13.4504268671,0.0,4.83426,8.61616686714
 09/13  06:00:00,607.323942841,72.9574043441,416.221514945,0.0,43.513341876,53.238744,58.7094001165,53.8551401165,4.83426,0.02
 09/13  07:00:00,762.170839024,72.5444586069,405.428559344,0.0,220.879908,53.238744,67.3303376086,45.0011616424,4.83426,17.4949159662
 09/13  08:00:00,961.414243701,76.6876860684,508.241074306,0.0,220.879908,145.652643033,53.711004085,0.0,36.25695,17.454054085
 09/13  09:00:00,983.063559977,78.1206554682,528.10720436,0.0,220.879908,145.652643033,53.708908356,0.0,36.25695,17.451958356
 09/13  10:00:00,984.308853966,79.9301180528,520.610071293,0.0,220.879908,151.653867033,65.7941543259,0.0,48.3426,17.4515543259
 09/13  11:00:00,989.872965328,80.8804181948,523.742931917,0.0,220.879908,151.653867033,65.7967300664,0.0,48.3426,17.4541300664
 09/13  12:00:00,1012.46790339,82.5495928131,544.914369649,0.0,220.879908,151.653867033,65.7955987224,0.0,48.3426,17.4529987224
 09/13  13:00:00,1019.77684986,85.235839036,555.500322479,0.0,220.879908,145.652643033,41.6338157772,0.0106011442815,24.1713,17.4519146329
 09/13  14:00:00,1037.41812808,86.8959183168,571.857935792,0.0,220.879908,145.652643033,32.9068476881,0.0,24.1713,8.73554768814
 09/13  15:00:00,1036.06719919,86.9764355838,579.370220853,0.0,220.879908,137.835547516,22.2961751633,0.00711362241844,4.83426,17.4548015409
 09/13  16:00:00,1017.83513053,79.5080065505,574.468384027,0.0,220.879908,133.019064,40.1564107531,0.00595093984082,4.83426,35.3161998132
 09/13  17:00:00,907.464020637,75.9592393034,547.661882429,0.0,220.879908,53.238744,31.3284705769,0.0,4.83426,26.4942105769
 09/13  18:00:00,893.107969003,75.3644097345,534.037373111,0.0,220.879908,53.238744,40.2620680412,0.0,4.83426,35.4278080412
 09/13  19:00:00,759.521394451,74.7445072243,386.758429679,0.0,220.879908,53.238744,13.509285904,0.0,4.83426,8.67502590397
 09/13  20:00:00,580.880601967,74.1076387289,207.394632468,0.0,220.879908,53.238744,36.1780765436,22.677696188,4.83426,8.66612035557
 09/13  21:00:00,118.269249532,0.0,0.0,0.0,43.513341876,52.539744,13.5011597253,0.0,4.83426,8.66689972534
 09/13  22:00:00,117.990823793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,118.907824788,0.0,0.0,0.0,43.513341876,52.539744,13.4622263908,0.0,4.83426,8.62796639084
 09/13  24:00:00,118.000315273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,117.979846506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,117.964150432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,117.94512451,0.0,0.0,0.0,43.513341876,52.539744,13.4503208948,0.0,4.83426,8.61606089481
 09/14  04:00:00,118.369074271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.31662048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,185.45423622,72.5417325835,0.0046333245823,0.0,43.513341876,53.238744,521.422512375,516.568252375,4.83426,0.02
 09/14  07:00:00,351.174400066,72.5417325835,0.0,0.0,220.879908,53.238744,444.281603607,413.213503124,4.83426,26.2338404828
 09/14  08:00:00,482.066530148,74.0147908689,36.4331700333,0.0,220.879908,145.652643033,221.602926296,167.892394405,36.25695,17.4535818909
 09/14  09:00:00,586.638186976,75.4286056166,138.246397205,0.0,220.879908,145.652643033,82.3198910958,37.3271813873,36.25695,8.73575970847
 09/14  10:00:00,706.262603117,76.8901518766,249.346184392,0.0,220.879908,151.653867033,65.7978747957,0.0,48.3426,17.4552747957
 09/14  11:00:00,785.894873019,77.8797320704,326.466948083,0.0,220.879908,151.653867033,65.7973702252,0.0,48.3426,17.4547702252
 09/14  12:00:00,797.915345483,79.0898944377,337.988713458,0.0,220.879908,151.653867033,65.7955809676,0.0,48.3426,17.4529809676
 09/14  13:00:00,807.756627817,80.9589156862,351.891333454,0.0,220.879908,145.652643033,41.6303951039,0.00550973555026,24.1713,17.4535853683
 09/14  14:00:00,895.262922391,81.8943859756,438.111213333,0.0,220.879908,145.652643033,41.6248366625,0.0,24.1713,17.4535366625
 09/14  15:00:00,1005.71617463,82.8529127995,554.6698106,0.0,220.879908,137.835547516,22.2963757481,0.00790094091544,4.83426,17.4542148072
 09/14  16:00:00,988.343387528,77.8065550331,546.981974304,0.0,220.879908,133.019064,31.3303817066,0.0,4.83426,26.4961217066
 09/14  17:00:00,779.010926669,75.1863447531,420.418808381,0.0,220.879908,53.238744,40.1523169899,0.0,4.83426,35.3180569899
 09/14  18:00:00,614.084219027,74.4823705299,257.606335596,0.0,220.879908,53.238744,31.4209369497,0.0076225887506,4.83426,26.5790543609
 09/14  19:00:00,528.458041701,73.9190447931,158.233642726,0.0,220.879908,53.238744,26.7343167887,4.56889807706,4.83426,17.3311587116
 09/14  20:00:00,487.268828855,73.5573667951,114.992749441,0.0,220.879908,53.238744,43.0652401145,35.9420637563,4.83426,2.28891635823
 09/14  21:00:00,118.228740727,0.0,0.0,0.0,43.513341876,52.539744,11.2308826304,0.0,4.83426,6.39662263035
 09/14  22:00:00,117.923599563,0.0,0.0,0.0,43.513341876,52.539744,13.4711474343,0.0,4.83426,8.63688743426
 09/14  23:00:00,118.850153654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,117.931339638,0.0,0.0,0.0,43.513341876,52.539744,13.4504623691,0.0,4.83426,8.6162023691
 09/15  01:00:00,117.920750078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.908127455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,117.895732217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.017851048,0.0,0.0,0.0,43.513341876,52.539744,13.4505359187,0.0,4.83426,8.61627591869
 09/15  05:00:00,119.666960446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,186.132203037,72.5417325835,0.00426311718624,0.0,43.513341876,53.238744,571.43716563,566.58290563,4.83426,0.02
 09/15  07:00:00,351.171299821,72.5417325835,0.0,0.0,220.879908,53.238744,487.264519488,464.933008786,4.83426,17.4972507022
 09/15  08:00:00,468.094526997,73.6914933228,22.8959919545,0.0,220.879908,145.652643033,251.955901487,198.244834933,36.25695,17.4541165539
 09/15  09:00:00,593.673143676,75.0210701802,145.377697807,0.0,220.879908,145.652643033,82.1133687051,28.4027148853,36.25695,17.4537038198
 09/15  10:00:00,746.72225148,76.6219529147,289.579199303,0.0,220.879908,151.653867033,65.798470668,0.0,48.3426,17.455870668
 09/15  11:00:00,911.724764565,79.2528288737,449.842948969,0.0,220.879908,151.653867033,65.7974074917,0.0,48.3426,17.4548074917
 09/15  12:00:00,984.227369128,80.6710844921,521.302378751,0.0,220.879908,151.653867033,65.7963966586,0.0,48.3426,17.4537966586
 09/15  13:00:00,944.981541932,81.7001431911,487.323614978,0.0,220.879908,145.652643033,41.6365717355,0.0124504763529,24.1713,17.4528212592
 09/15  14:00:00,891.851872783,81.7449361128,434.507770235,0.0,220.879908,145.652643033,41.625340791,0.0,24.1713,17.454040791
 09/15  15:00:00,888.563895838,82.0627792897,438.880410731,0.0,220.879908,137.835547516,22.2952521533,0.00578662030722,4.83426,17.455205533
 09/15  16:00:00,882.592425108,77.3446405075,442.739657074,0.0,220.879908,133.019064,31.3313379907,0.0,4.83426,26.4970779907
 09/15  17:00:00,696.385282214,74.7059434868,339.483665955,0.0,220.879908,53.238744,31.3326485119,0.0,4.83426,26.4983885119
 09/15  18:00:00,616.963422169,74.2013414195,261.138389052,0.0,220.879908,53.238744,40.268755361,0.0,4.83426,35.434495361
 09/15  19:00:00,598.236785789,73.8659766401,228.038439988,0.0,220.879908,53.238744,13.509657791,0.0,4.83426,8.67539779104
 09/15  20:00:00,588.726591513,73.651587426,215.885185611,0.0,220.879908,53.238744,13.5010652164,0.0,4.83426,8.6668052164
 09/15  21:00:00,118.008783802,0.0,0.0,0.0,43.513341876,52.539744,13.5013853542,0.0,4.83426,8.66712535422
 09/15  22:00:00,118.066667141,0.0,0.0,0.0,43.513341876,52.539744,13.4712170196,0.0,4.83426,8.6369570196
 09/15  23:00:00,118.983453784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.067503612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.034296904,0.0,0.0,0.0,43.513341876,52.539744,13.444527469,0.0,4.83426,8.61026746903
 09/16  02:00:00,118.006065381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.975203119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.391128284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.321399984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,115.362329099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.329215938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.378026052,0.0,0.0,0.0,43.513341876,52.539744,13.4445171378,0.0,4.83426,8.61025713784
 09/16  09:00:00,100.43134492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.459491589,0.0,0.0,0.0,43.513341876,52.539744,13.5348704139,0.0,4.83426,8.70061041391
 09/16  11:00:00,101.284431943,0.0,0.0,0.0,43.513341876,52.539744,13.4797862363,0.0,4.83426,8.64552623626
 09/16  12:00:00,100.452342249,0.0,0.0,0.0,43.513341876,52.539744,13.4797321633,0.0,4.83426,8.6454721633
 09/16  13:00:00,100.518722264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,100.527106072,0.0,0.0,0.0,43.513341876,52.539744,13.4736513558,0.0,4.83426,8.63939135581
 09/16  15:00:00,100.501004076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,100.293767446,0.0,0.0,0.0,43.513341876,52.539744,13.4444801848,0.0,4.83426,8.61022018477
 09/16  17:00:00,100.273143967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,100.240629279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,115.637176661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.591772535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.356503988,0.0,0.0,0.0,43.513341876,52.539744,31.136028809,0.0,4.83426,26.301768809
 09/16  22:00:00,117.989013911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.84758785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.989290722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.99130711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.998799129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.00275791,0.0,0.0,0.0,43.513341876,52.539744,13.4445092052,0.0,4.83426,8.61024920525
 09/17  04:00:00,118.487120335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.458555544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,115.485983642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.423797714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.43965072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.465479241,0.0,0.0,0.0,43.513341876,52.539744,13.4505377486,0.0,4.83426,8.61627774861
 09/17  10:00:00,100.454535047,0.0,0.0,0.0,43.513341876,52.539744,13.5357077369,0.0,4.83426,8.70144773687
 09/17  11:00:00,101.251587984,0.0,0.0,0.0,43.513341876,52.539744,13.4803662551,0.0,4.83426,8.64610625507
 09/17  12:00:00,100.400914455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,100.475523023,0.0,0.0,0.0,43.513341876,52.539744,13.4803258536,0.0,4.83426,8.64606585357
 09/17  14:00:00,100.498778437,0.0,0.0,0.0,43.513341876,52.539744,13.4739720131,0.0,4.83426,8.63971201308
 09/17  15:00:00,100.453724545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,100.23940471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,100.238343353,0.0,0.0,0.0,43.513341876,52.539744,13.4446259071,0.0,4.83426,8.61036590705
 09/17  18:00:00,100.216767542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,118.594420014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.564198724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.336176903,0.0,0.0,0.0,43.513341876,52.539744,31.1361653405,0.0,4.83426,26.3019053405
 09/17  22:00:00,117.965938194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.823796841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.957961152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,117.94845275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.941655854,0.0,0.0,0.0,43.513341876,52.539744,13.4506028145,0.0,4.83426,8.61634281447
 09/18  03:00:00,117.930342136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.378830541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.333333031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,216.501920539,72.5417325835,27.6587919287,0.0,43.513341876,53.238744,367.634251541,354.183826254,4.83426,8.61616528693
 09/18  07:00:00,376.920533318,72.5417325835,25.3258612609,0.0,220.879908,53.238744,327.485892851,305.151996622,4.83426,17.4996362287
 09/18  08:00:00,537.098209646,73.179386403,91.3652490195,0.0,220.879908,145.652643033,164.431763393,101.77815736,36.25695,26.3966560326
 09/18  09:00:00,642.948453456,74.0651454798,195.079152382,0.0,220.879908,145.652643033,82.3045093309,10.5339901207,36.25695,35.5135692102
 09/18  10:00:00,671.943596232,74.7444148033,217.326768161,0.0,220.879908,151.653867033,83.8955712223,0.0,48.3426,35.5529712223
 09/18  11:00:00,740.73976355,75.584816356,283.722165696,0.0,220.879908,151.653867033,84.0216273005,0.010052100535,48.3426,35.6689752
 09/18  12:00:00,801.876360137,76.6012758726,344.261684303,0.0,220.879908,151.653867033,93.0311947811,0.0,48.3426,44.6885947811
 09/18  13:00:00,846.579511402,77.2903112118,394.005474615,0.0,220.879908,145.652643033,68.9426620679,0.0161052239674,24.1713,44.7552568439
 09/18  14:00:00,905.589774288,78.234400332,451.608788081,0.0,220.879908,145.652643033,59.6922749311,0.0,24.1713,35.5209749311
 09/18  15:00:00,924.275020084,78.9266702281,477.238058879,0.0,220.879908,137.835547516,40.4178923946,0.00531702219449,4.83426,35.5783153724
 09/18  16:00:00,848.49936578,75.3953551656,410.168837594,0.0,220.879908,133.019064,31.3487489846,0.0110900886165,4.83426,26.503398896
 09/18  17:00:00,674.581448414,73.5519009096,318.255253954,0.0,220.879908,53.238744,40.1622792037,0.0,4.83426,35.3280192037
 09/18  18:00:00,599.374403909,73.2759047339,244.029528783,0.0,220.879908,53.238744,40.2757878658,0.0,4.83426,35.4415278658
 09/18  19:00:00,578.399830642,73.0790117627,205.197528849,0.0,220.879908,53.238744,13.5106980849,0.0,4.83426,8.67643808486
 09/18  20:00:00,523.287537458,72.9088253838,151.041833481,0.0,220.879908,53.238744,25.3053098817,11.8038209827,4.83426,8.66722889895
