Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  21:00:00,118.26329442,0.0,0.0,0.0,43.513341876,52.539744,13.5012400019,0.0,4.83426,8.66698000193
 09/18  22:00:00,117.981442013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,118.922701413,0.0,0.0,0.0,43.513341876,52.539744,13.4622908467,0.0,4.83426,8.62803084665
 09/18  24:00:00,118.021599804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.013141211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.006788623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.0002526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.302871551,0.0,0.0,0.0,43.513341876,52.539744,13.4505861994,0.0,4.83426,8.61632619942
 09/19  05:00:00,119.935965068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,229.808352609,72.5417325835,39.9189863229,0.0,43.513341876,53.238744,307.599108834,302.744848834,4.83426,0.02
 09/19  07:00:00,374.944275894,72.5417325835,23.2953257075,0.0,220.879908,53.238744,307.86192808,285.526917647,4.83426,17.5007504335
 09/19  08:00:00,524.456986016,73.9610334646,77.8933493294,0.0,220.879908,145.652643033,147.209663038,84.5514960975,36.25695,26.4012169402
 09/19  09:00:00,630.848037121,75.2229381557,181.846564581,0.0,220.879908,145.652643033,72.8824841746,1.10910946627,36.25695,35.5164247084
 09/19  10:00:00,754.34933427,77.1427736333,296.64257414,0.0,220.879908,151.653867033,83.8981566715,0.0,48.3426,35.5555566715
 09/19  11:00:00,876.697731309,80.4547617728,414.120106601,0.0,220.879908,151.653867033,92.9276341589,0.0,48.3426,44.5850341589
 09/19  12:00:00,1015.33128643,83.7280511562,549.512654963,0.0,220.879908,151.653867033,93.0321972881,0.0,48.3426,44.6895972881
 09/19  13:00:00,1044.98911675,86.5963112036,581.086732591,0.0,220.879908,145.652643033,68.9398409916,0.010224839588,24.1713,44.758316152
 09/19  14:00:00,1063.00475229,88.9717560333,595.791833622,0.0,220.879908,145.652643033,59.6962965859,0.0,24.1713,35.5249965859
 09/19  15:00:00,1072.0607032,91.5998240588,609.698539695,0.0,220.879908,137.835547516,40.413470277,0.0,4.83426,35.579210277
 09/19  16:00:00,1092.11399764,85.5781823412,640.975664469,0.0,220.879908,133.019064,31.3496542276,0.0105309575764,4.83426,26.50486327
 09/19  17:00:00,992.081359876,79.8537147864,627.297774111,0.0,220.879908,53.238744,40.1649193863,0.0,4.83426,35.3306593863
 09/19  18:00:00,827.970208975,77.7067964149,466.873218635,0.0,220.879908,53.238744,31.4306731862,0.00746082211503,4.83426,26.5889523641
 09/19  19:00:00,633.595613025,75.670784971,258.160712854,0.0,220.879908,53.238744,13.5111110421,0.0,4.83426,8.6768510421
 09/19  20:00:00,519.06808563,74.6557464033,145.764653407,0.0,220.879908,53.238744,33.8144611614,20.3124798236,4.83426,8.66772133781
 09/19  21:00:00,117.945046521,0.0,0.0,0.0,43.513341876,52.539744,13.5021153944,0.0,4.83426,8.66785539435
 09/19  22:00:00,118.006424076,0.0,0.0,0.0,43.513341876,52.539744,13.4712479464,0.0,4.83426,8.63698794643
 09/19  23:00:00,118.91140459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,117.988883549,0.0,0.0,0.0,43.513341876,52.539744,13.4506295975,0.0,4.83426,8.61636959755
 09/20  01:00:00,117.969353402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.949005969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.926495231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.337832643,0.0,0.0,0.0,43.513341876,52.539744,13.4504908144,0.0,4.83426,8.61623081436
 09/20  05:00:00,118.280115084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,188.424112857,72.5417325835,0.00439306903882,0.0,43.513341876,53.238744,557.036365723,552.182105723,4.83426,0.02
 09/20  07:00:00,351.161811272,72.5417325835,0.0,0.0,220.879908,53.238744,532.120359298,509.783763124,4.83426,17.5023361745
 09/20  08:00:00,452.063423768,73.8497041564,6.97748024296,0.0,220.879908,145.652643033,325.092021462,262.433700596,36.25695,26.4013708661
 09/20  09:00:00,582.109605221,75.558934155,133.387559974,0.0,220.879908,145.652643033,116.686602938,44.9116260822,36.25695,35.5180268556
 09/20  10:00:00,914.009717222,78.0818026417,453.192207284,0.0,220.879908,151.653867033,83.8950320039,0.0,48.3426,35.5524320039
 09/20  11:00:00,1007.97204386,81.3353468569,541.409567748,0.0,220.879908,151.653867033,92.9245903239,0.0,48.3426,44.5819903239
 09/20  12:00:00,1049.25386428,84.8133978866,581.86677599,0.0,220.879908,151.653867033,86.925881946,0.0,48.3426,38.583281946
 09/20  13:00:00,1060.40523206,88.1491422708,594.024822386,0.0,220.879908,145.652643033,66.113700769,0.0103029116391,24.1713,41.9320978574
 09/20  14:00:00,1069.78242071,90.6860122839,600.490585122,0.0,220.879908,145.652643033,59.704215245,0.0,24.1713,35.532915245
 09/20  15:00:00,1079.24811003,93.0913852395,615.23580056,0.0,220.879908,137.835547516,49.3056066929,0.0,4.83426,44.4713466929
 09/20  16:00:00,1105.94424919,86.9862147141,653.002963017,0.0,220.879908,133.019064,31.3545896539,0.0103403087698,4.83426,26.5099893452
 09/20  17:00:00,1010.00213123,80.4137686908,644.21743172,0.0,220.879908,53.238744,31.338053029,0.0,4.83426,26.503793029
 09/20  18:00:00,890.328699811,78.0038691381,529.019444223,0.0,220.879908,53.238744,40.2914062003,0.00740195062422,4.83426,35.4497442497
 09/20  19:00:00,761.94702492,76.3946838404,384.803495971,0.0,220.879908,53.238744,13.5105432816,0.0,4.83426,8.6762832816
 09/20  20:00:00,630.652636842,75.4354511438,255.358147827,0.0,220.879908,53.238744,13.5019106528,0.0,4.83426,8.6676506528
 09/20  21:00:00,118.311552091,0.0,0.0,0.0,43.513341876,52.539744,13.501314483,0.0,4.83426,8.66705448298
 09/20  22:00:00,117.96038849,0.0,0.0,0.0,43.513341876,52.539744,13.4718722924,0.0,4.83426,8.63761229243
 09/20  23:00:00,118.857139479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.949750712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,117.937493299,0.0,0.0,0.0,43.513341876,52.539744,13.4505427314,0.0,4.83426,8.61628273137
 09/21  02:00:00,117.91328753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.903541516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.325721007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.270068114,0.0,0.0,0.0,43.513341876,52.539744,13.4506900377,0.0,4.83426,8.61643003769
 09/21  06:00:00,188.487590864,72.5417325835,0.00495918733172,0.0,43.513341876,53.238744,680.773555207,675.919295207,4.83426,0.02
 09/21  07:00:00,351.232616211,72.5417325835,0.0,0.0,220.879908,53.238744,693.983825722,671.647775322,4.83426,17.5017904001
 09/21  08:00:00,463.02088636,74.1911686689,17.4755327685,0.0,220.879908,145.652643033,344.172987274,281.514106657,36.25695,26.4019306163
 09/21  09:00:00,589.580048368,76.0046209166,140.648101552,0.0,220.879908,145.652643033,106.531108695,34.7503978064,36.25695,35.5237608882
 09/21  10:00:00,753.100064328,76.8783682991,295.986720745,0.0,220.879908,151.653867033,83.9082171735,0.0,48.3426,35.5656171735
 09/21  11:00:00,992.374690505,79.0707055894,530.661209588,0.0,220.879908,151.653867033,92.9340932028,0.0,48.3426,44.5914932028
 09/21  12:00:00,1077.06294529,82.6331346191,611.323895992,0.0,220.879908,151.653867033,84.108525103,0.0,48.3426,35.765925103
 09/21  13:00:00,1088.39338111,84.76990299,625.637036392,0.0,220.879908,145.652643033,68.9479493463,0.0100662929676,24.1713,44.7665830533
 09/21  14:00:00,1093.31847558,86.2762199304,628.747698432,0.0,220.879908,145.652643033,59.7061994858,0.0,24.1713,35.5348994858
 09/21  15:00:00,1096.81401356,88.0722091513,638.259189378,0.0,220.879908,137.835547516,49.308639097,0.0,4.83426,44.474379097
 09/21  16:00:00,1128.41405381,81.5533792397,681.928868075,0.0,220.879908,133.019064,31.356361936,0.0104283346468,4.83426,26.5116736014
 09/21  17:00:00,1018.78233932,77.5312856612,656.751825741,0.0,220.879908,53.238744,31.339932655,0.0,4.83426,26.505672655
 09/21  18:00:00,887.07347387,76.1457490098,527.927954858,0.0,220.879908,53.238744,40.2944695499,0.00746397471563,4.83426,35.4527455752
 09/21  19:00:00,688.995316393,75.2167065932,313.755902499,0.0,220.879908,53.238744,13.5107950748,0.0,4.83426,8.67653507482
 09/21  20:00:00,618.795513224,74.6019912729,244.541274448,0.0,220.879908,53.238744,13.5021589516,0.0,4.83426,8.66789895162
 09/21  21:00:00,118.350966955,0.0,0.0,0.0,43.513341876,52.539744,13.5020040716,0.0,4.83426,8.66774407157
 09/21  22:00:00,118.041381826,0.0,0.0,0.0,43.513341876,52.539744,13.4714549898,0.0,4.83426,8.63719498976
 09/21  23:00:00,118.965598949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,118.071043655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.068497663,0.0,0.0,0.0,43.513341876,52.539744,13.4507187934,0.0,4.83426,8.61645879343
 09/22  02:00:00,118.070690176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.072854242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.466166364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.109559236,0.0,0.0,0.0,43.513341876,52.539744,13.4505975879,0.0,4.83426,8.61633758794
 09/22  06:00:00,529.490942404,72.575418599,335.780075867,0.0,43.513341876,53.238744,124.806558852,119.952298852,4.83426,0.02
 09/22  07:00:00,667.905128913,72.5417325835,312.28680693,0.0,220.879908,53.238744,124.204379165,101.867127717,4.83426,17.5029914486
 09/22  08:00:00,864.18280976,75.2472708955,413.035093498,0.0,220.879908,145.652643033,65.2380022463,2.57689424208,36.25695,26.4041580043
 09/22  09:00:00,949.403203234,76.309411585,496.894033158,0.0,220.879908,145.652643033,71.7849414218,0.0,36.25695,35.5279914218
 09/22  10:00:00,991.157128691,77.1210498424,531.532621628,0.0,220.879908,151.653867033,83.9034448144,0.0,48.3426,35.5608448144
 09/22  11:00:00,989.83338144,77.8918509614,527.842992689,0.0,220.879908,151.653867033,92.9466775079,0.00922248800546,48.3426,44.5948550198
 09/22  12:00:00,995.54376024,78.9114465616,533.577504718,0.0,220.879908,151.653867033,93.0446430434,0.0,48.3426,44.7020430434
 09/22  13:00:00,998.307003788,82.1202486407,538.959239478,0.0,220.879908,145.652643033,60.0014395844,0.00963509282461,24.1713,35.8205044916
 09/22  14:00:00,1021.95533454,83.1993254927,562.483365633,0.0,220.879908,145.652643033,65.7081699279,0.0,24.1713,41.5368699279
 09/22  15:00:00,1037.07274263,83.6818960528,585.837764926,0.0,220.879908,137.835547516,43.3155870805,0.00911238344703,4.83426,38.472214697
 09/22  16:00:00,995.946769254,77.8130333748,555.766018813,0.0,220.879908,133.019064,31.3550578041,0.01055741649,4.83426,26.5102403876
 09/22  17:00:00,779.614103151,75.0343329341,422.308812493,0.0,220.879908,53.238744,40.1727567841,0.0,4.83426,35.3384967841
 09/22  18:00:00,748.27391915,74.5902621138,391.30921602,0.0,220.879908,53.238744,31.4298852567,0.0,4.83426,26.5956252567
 09/22  19:00:00,582.681446087,73.9925468999,209.81055627,0.0,220.879908,53.238744,19.3754808159,5.86410794275,4.83426,8.67711287312
 09/22  20:00:00,473.003650822,73.5292756551,101.612516904,0.0,220.879908,53.238744,55.3479065124,41.8457136806,4.83426,8.66793283184
 09/22  21:00:00,117.91078976,0.0,0.0,0.0,43.513341876,52.539744,13.5025380495,0.0,4.83426,8.66827804954
 09/22  22:00:00,117.955856782,0.0,0.0,0.0,43.513341876,52.539744,13.471950752,0.0,4.83426,8.63769075197
 09/22  23:00:00,118.888693258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,117.991304639,0.0,0.0,0.0,43.513341876,52.539744,13.4506706696,0.0,4.83426,8.61641066965
 09/23  01:00:00,117.989316353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.991916967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.992251839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.454250973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.423674581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,115.476293909,0.0,0.0,0.0,43.513341876,52.539744,13.4446271158,0.0,4.83426,8.61036711577
 09/23  07:00:00,100.40464147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.402072137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.472173972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.492471933,0.0,0.0,0.0,43.513341876,52.539744,22.2188515089,0.0,4.83426,17.3845915089
 09/23  11:00:00,101.267615491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.426719155,0.0,0.0,0.0,43.513341876,52.539744,13.4808492376,0.0,4.83426,8.64658923763
 09/23  13:00:00,100.533115431,0.0,0.0,0.0,43.513341876,52.539744,13.4743065955,0.0,4.83426,8.64004659553
 09/23  14:00:00,100.583547985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,100.575692562,0.0,0.0,0.0,43.513341876,52.539744,13.4748225095,0.0,4.83426,8.6405625095
 09/23  16:00:00,100.381093123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.399613126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,103.339035511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.699300494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.59361281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.283304406,0.0,0.0,0.0,43.513341876,52.539744,31.1465079382,0.0,4.83426,26.3122479382
 09/23  22:00:00,117.904275879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.765993055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.874188855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.857575744,0.0,0.0,0.0,43.513341876,52.539744,13.4447897443,0.0,4.83426,8.61052974428
 09/24  02:00:00,117.844733524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.82865368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.242714053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.201511878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,115.234736742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.185058857,0.0,0.0,0.0,43.513341876,52.539744,13.444696766,0.0,4.83426,8.61043676597
 09/24  08:00:00,100.21302663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.272037473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.33454159,0.0,0.0,0.0,43.513341876,52.539744,22.2192444804,0.0,4.83426,17.3849844804
 09/24  11:00:00,101.230402415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,100.3983267,0.0,0.0,0.0,43.513341876,52.539744,13.4809264327,0.0,4.83426,8.64666643268
 09/24  13:00:00,100.471323037,0.0,0.0,0.0,43.513341876,52.539744,13.4809987804,0.0,4.83426,8.64673878044
 09/24  14:00:00,100.490716417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,100.460079709,0.0,0.0,0.0,43.513341876,52.539744,13.4748358095,0.0,4.83426,8.64057580951
 09/24  16:00:00,100.241981554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.230627028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,103.196761089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,118.594217722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.562074643,0.0,0.0,0.0,43.513341876,52.539744,13.4446741747,0.0,4.83426,8.61041417467
 09/24  21:00:00,118.30735451,0.0,0.0,0.0,43.513341876,52.539744,22.3838913137,0.0,4.83426,17.5496313137
 09/24  22:00:00,117.895352976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.738107398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.856072682,0.0,0.0,0.0,43.513341876,52.539744,13.4446820853,0.0,4.83426,8.6104220853
 09/25  01:00:00,117.850212895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.847666076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.843942372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.277291764,0.0,0.0,0.0,43.513341876,52.539744,13.4507683816,0.0,4.83426,8.61650838158
 09/25  05:00:00,118.239266126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,188.441066723,72.5417325835,0.00288754575903,0.0,43.513341876,53.238744,529.057057087,524.202797087,4.83426,0.02
 09/25  07:00:00,351.178783344,72.5417325835,0.0,0.0,220.879908,53.238744,524.579696131,502.239938267,4.83426,17.5054978636
 09/25  08:00:00,443.93712416,72.8207562361,0.00287885807004,0.0,220.879908,145.652643033,384.999732405,322.33249572,36.25695,26.4102866853
 09/25  09:00:00,523.059345029,73.591503403,77.1228639384,0.0,220.879908,145.652643033,192.313468476,120.522525166,36.25695,35.53399331
 09/25  10:00:00,614.761496268,74.5326147566,160.732166901,0.0,220.879908,151.653867033,99.5767930897,6.77271481952,48.3426,44.4614782702
 09/25  11:00:00,685.676857781,75.3293260163,229.23595143,0.0,220.879908,151.653867033,84.0402581286,0.00897497865055,48.3426,35.68868315
 09/25  12:00:00,717.709593573,76.0638494816,260.91559528,0.0,220.879908,151.653867033,93.0635618776,0.0,48.3426,44.7209618776
 09/25  13:00:00,800.493875618,77.3253688632,347.499850303,0.0,220.879908,145.652643033,68.9640579909,0.00555967199956,24.1713,44.7871983189
 09/25  14:00:00,830.504190004,78.0934435472,376.352884889,0.0,220.879908,145.652643033,59.7141718197,0.0,24.1713,35.5428718197
 09/25  15:00:00,818.293194241,79.3265369756,371.004941544,0.0,220.879908,137.835547516,40.4431270505,0.00609233501802,4.83426,35.6027747155
 09/25  16:00:00,826.343539459,75.8832242925,387.280352856,0.0,220.879908,133.019064,40.1927015286,0.00903564666055,4.83426,35.3494058819
 09/25  17:00:00,668.273034067,73.6507378033,311.373358341,0.0,220.879908,53.238744,31.3518819161,0.0,4.83426,26.5176219161
 09/25  18:00:00,568.379701265,73.2767328704,209.800604006,0.0,220.879908,53.238744,40.2945575767,0.0,4.83426,35.4602975767
 09/25  19:00:00,503.820951002,72.9876915816,131.329889841,0.0,220.879908,53.238744,25.9402514408,12.4286194093,4.83426,8.67737203143
 09/25  20:00:00,465.104849419,72.8279593086,93.5810111368,0.0,220.879908,53.238744,57.15272249,43.6500557218,4.83426,8.66840676824
 09/25  21:00:00,118.210130834,0.0,0.0,0.0,43.513341876,52.539744,13.5025182587,0.0,4.83426,8.66825825869
 09/25  22:00:00,117.920189577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.848773084,0.0,0.0,0.0,43.513341876,52.539744,13.4628778179,0.0,4.83426,8.62861781787
 09/25  24:00:00,117.920544483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.896848002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.872839419,0.0,0.0,0.0,43.513341876,52.539744,13.4509348363,0.0,4.83426,8.61667483625
 09/26  03:00:00,117.849119314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.945988748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.603231056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,192.163191475,72.5417325835,0.00364201282906,0.0,43.513341876,53.238744,763.666342464,750.215471486,4.83426,8.61661097769
 09/26  07:00:00,351.176056268,72.5417325835,0.0,0.0,220.879908,53.238744,630.302664287,607.963316118,4.83426,17.5050881688
 09/26  08:00:00,444.242960934,73.1482598497,0.00238053689346,0.0,220.879908,145.652643033,396.913218371,334.244598989,36.25695,26.4116693817
 09/26  09:00:00,477.646447123,73.9694828374,31.869955071,0.0,220.879908,145.652643033,249.569277206,177.778447121,36.25695,35.5338800852
 09/26  10:00:00,558.24941192,74.925905305,104.233308338,0.0,220.879908,151.653867033,150.30135805,66.3799749888,48.3426,35.5787830609
 09/26  11:00:00,678.238525431,76.9840104917,219.856557916,0.0,220.879908,151.653867033,93.6307130379,0.676856360861,48.3426,44.611256677
 09/26  12:00:00,804.169173005,79.8704034898,342.683888294,0.0,220.879908,151.653867033,84.1275197015,0.0,48.3426,35.7849197015
 09/26  13:00:00,826.181446756,79.2160209607,371.085637072,0.0,220.879908,145.652643033,68.9704981466,0.00716806384072,24.1713,44.7920300827
 09/26  14:00:00,792.8065966,79.5153692566,337.770284903,0.0,220.879908,145.652643033,68.6047600796,0.0,24.1713,44.4334600796
 09/26  15:00:00,748.206774594,79.8764847978,301.378068092,0.0,220.879908,137.835547516,40.4381120326,0.00264749586522,4.83426,35.6012045367
 09/26  16:00:00,708.950660339,75.8688604581,271.728509912,0.0,220.879908,133.019064,31.3623715296,0.0111328276428,4.83426,26.5169787019
 09/26  17:00:00,571.604169501,73.7402747494,216.643428412,0.0,220.879908,53.238744,40.185258945,0.0,4.83426,35.350998945
 09/26  18:00:00,513.210385099,73.3474987602,156.218944948,0.0,220.879908,53.238744,43.4074476214,6.74860306551,4.83426,31.8245845559
 09/26  19:00:00,498.529053554,73.0994641524,127.177789231,0.0,220.879908,53.238744,38.0882497601,21.023486142,4.83426,12.2305036181
 09/26  20:00:00,499.376815193,72.9590276678,128.083494991,0.0,220.879908,53.238744,45.6111935182,32.108464171,4.83426,8.66846934713
 09/26  21:00:00,117.938917851,0.0,0.0,0.0,43.513341876,52.539744,13.502602151,0.0,4.83426,8.668342151
 09/26  22:00:00,118.014120864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.951143273,0.0,0.0,0.0,43.513341876,52.539744,13.4630339561,0.0,4.83426,8.62877395613
 09/26  24:00:00,118.058102612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.053902572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.054604306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.053364338,0.0,0.0,0.0,43.513341876,52.539744,13.4509401328,0.0,4.83426,8.61668013278
 09/27  04:00:00,118.534987781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.498124839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,367.370056658,72.5417325835,173.324755925,0.0,43.513341876,53.238744,140.414527116,135.560267116,4.83426,0.02
 09/27  07:00:00,521.278951178,72.5417325835,167.572077983,0.0,220.879908,53.238744,140.990532097,109.905091162,4.83426,26.251180935
 09/27  08:00:00,592.146412371,74.436278269,144.535314993,0.0,220.879908,145.652643033,115.061452412,52.3956382365,36.25695,26.4088641757
 09/27  09:00:00,658.203219723,75.4057180167,209.082229073,0.0,220.879908,145.652643033,112.936375726,41.1418350272,36.25695,35.5375906986
 09/27  10:00:00,718.81245016,76.0838136715,262.645751647,0.0,220.879908,151.653867033,87.1734906797,3.25048164127,48.3426,35.5804090384
 09/27  11:00:00,790.481648478,76.9689366436,332.053509984,0.0,220.879908,151.653867033,84.0504769499,0.00942618203811,48.3426,35.6984507679
 09/27  12:00:00,944.45038128,77.9647700786,484.900057501,0.0,220.879908,151.653867033,93.0729630031,0.0,48.3426,44.7303630031
 09/27  13:00:00,1001.76946359,78.8027571608,546.439641676,0.0,220.879908,145.652643033,68.9821654469,0.0162616433033,24.1713,44.7946038036
 09/27  14:00:00,1014.7970816,79.8077871833,557.641856382,0.0,220.879908,145.652643033,59.7203770797,0.0,24.1713,35.5490770797
 09/27  15:00:00,1043.09389303,81.1245913589,591.295253612,0.0,220.879908,137.835547516,49.333820577,0.0,4.83426,44.499560577
 09/27  16:00:00,1070.88491414,77.0192519964,627.68929172,0.0,220.879908,133.019064,31.3680825274,0.0109646124418,4.83426,26.522857915
 09/27  17:00:00,959.073788574,74.6539654083,598.239035391,0.0,220.879908,53.238744,31.3522973509,0.0,4.83426,26.5180373509
 09/27  18:00:00,938.185695936,74.1844255078,575.5560902,0.0,220.879908,53.238744,40.3041083891,0.0,4.83426,35.4698483891
 09/27  19:00:00,927.069606589,73.7954449382,549.953431886,0.0,220.879908,53.238744,13.5124793938,0.0,4.83426,8.6782193938
 09/27  20:00:00,904.94260856,73.5809376386,528.256919004,0.0,220.879908,53.238744,13.502686702,0.0,4.83426,8.66842670196
 09/27  21:00:00,118.452017505,0.0,0.0,0.0,43.513341876,52.539744,13.503228493,0.0,4.83426,8.66896849302
 09/27  22:00:00,118.156919323,0.0,0.0,0.0,43.513341876,52.539744,13.4722325206,0.0,4.83426,8.63797252056
 09/27  23:00:00,119.058112443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.17096431,0.0,0.0,0.0,43.513341876,52.539744,13.4507678085,0.0,4.83426,8.61650780848
 09/28  01:00:00,118.15884082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.15305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.147233103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.644799825,0.0,0.0,0.0,43.513341876,52.539744,13.45023502,0.0,4.83426,8.61597502004
 09/28  05:00:00,118.600633956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,574.978423064,72.6887275392,378.450960839,0.0,43.513341876,53.238744,39.9324003616,35.0781403616,4.83426,0.02
 09/28  07:00:00,724.091746633,72.5417325835,367.851891887,0.0,220.879908,53.238744,40.6728456104,18.3304201587,4.83426,17.5081654517
 09/28  08:00:00,963.897566256,75.7139022354,510.935435181,0.0,220.879908,145.652643033,62.6729015543,0.0,36.25695,26.4159515543
 09/28  09:00:00,981.4450382,77.0072357498,525.791693418,0.0,220.879908,145.652643033,71.8019039675,0.0,36.25695,35.5449539675
 09/28  10:00:00,988.301262479,77.9685928982,524.842974486,0.0,220.879908,151.653867033,92.8143611855,0.0,48.3426,44.4717611855
 09/28  11:00:00,1028.28018321,79.1835947203,561.527114781,0.0,220.879908,151.653867033,84.0451702978,0.0,48.3426,35.7025702978
 09/28  12:00:00,1054.23039582,80.6329539794,585.688542229,0.0,220.879908,151.653867033,93.07785899,0.0,48.3426,44.73525899
 09/28  13:00:00,1017.38545521,81.3677024557,553.911710528,0.0,220.879908,145.652643033,68.9842837755,0.0111403922857,24.1713,44.8018433832
 09/28  14:00:00,1009.38444764,82.250856486,544.610320447,0.0,220.879908,145.652643033,59.7300586942,0.0,24.1713,35.5587586942
 09/28  15:00:00,1027.7454817,82.9455674772,570.024160764,0.0,220.879908,137.835547516,40.4411563493,0.0,4.83426,35.6068963493
 09/28  16:00:00,1079.61433495,77.6342576166,632.62103772,0.0,220.879908,133.019064,40.2035341682,0.0106258318669,4.83426,35.3586483363
 09/28  17:00:00,989.21905399,75.123478984,624.667094597,0.0,220.879908,53.238744,31.3567151924,0.0,4.83426,26.5224551924
 09/28  18:00:00,824.870557263,74.331993439,462.889297412,0.0,220.879908,53.238744,42.6200212505,2.30716281726,4.83426,35.4785984332
 09/28  19:00:00,547.145749268,73.6720682548,174.298942296,0.0,220.879908,53.238744,41.5177544603,28.0056128752,4.83426,8.67788158516
 09/28  20:00:00,511.698496073,73.4631685016,139.425141107,0.0,220.879908,53.238744,56.2546876326,42.7512139897,4.83426,8.66921364289
 09/28  21:00:00,118.287446715,0.0,0.0,0.0,43.513341876,52.539744,13.503426598,0.0,4.83426,8.66916659803
 09/28  22:00:00,118.002327256,0.0,0.0,0.0,43.513341876,52.539744,13.4724625383,0.0,4.83426,8.6382025383
 09/28  23:00:00,118.899115425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.993621868,0.0,0.0,0.0,43.513341876,52.539744,13.4508915995,0.0,4.83426,8.61663159948
 09/29  01:00:00,117.96717839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.947028819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.924938509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.055058973,0.0,0.0,0.0,43.513341876,52.539744,13.4508885346,0.0,4.83426,8.61662853458
 09/29  05:00:00,119.68512801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,192.12706266,72.5417325835,0.00474845274983,0.0,43.513341876,53.238744,501.477748422,496.623488422,4.83426,0.02
 09/29  07:00:00,351.183311348,72.5417325835,0.0,0.0,220.879908,53.238744,447.80959645,425.467073355,4.83426,17.5082630947
 09/29  08:00:00,444.902317534,73.7616442734,0.00269477744557,0.0,220.879908,145.652643033,339.364293728,276.691892393,36.25695,26.4154513355
 09/29  09:00:00,485.07716791,74.7868118748,38.5158418742,0.0,220.879908,145.652643033,239.841390323,168.037334469,36.25695,35.5471058538
 09/29  10:00:00,554.565021907,75.8277168581,100.012979689,0.0,220.879908,151.653867033,180.073504665,87.2538157945,48.3426,44.4770888707
 09/29  11:00:00,630.718302864,76.8436236038,173.221901145,0.0,220.879908,151.653867033,94.7057493687,10.6569662706,48.3426,35.706183098
 09/29  12:00:00,710.355251117,78.100585709,251.82287551,0.0,220.879908,151.653867033,93.082705306,0.0,48.3426,44.740105306
 09/29  13:00:00,791.050248223,79.0037298736,336.992502358,0.0,220.879908,145.652643033,68.9840340135,0.00580288782815,24.1713,44.8069311256
 09/29  14:00:00,803.293305957,80.7107911889,347.49252988,0.0,220.879908,145.652643033,59.7339711185,0.0,24.1713,35.5626711185
 09/29  15:00:00,785.261922804,81.5835259082,336.693759141,0.0,220.879908,137.835547516,40.4495976006,0.00262000627437,4.83426,35.6127175943
 09/29  16:00:00,766.226442778,76.5945286384,327.548547936,0.0,220.879908,133.019064,40.207102588,0.00997850146274,4.83426,35.3628640865
 09/29  17:00:00,654.631207085,74.3158614614,297.780747542,0.0,220.879908,53.238744,31.3581913914,0.0,4.83426,26.5239313914
 09/29  18:00:00,577.569954968,73.8113845193,216.017239515,0.0,220.879908,53.238744,40.31001624,0.0,4.83426,35.47575624
 09/29  19:00:00,454.679333716,73.2583259176,83.6311220854,0.0,220.879908,53.238744,56.3156517183,42.8028145868,4.83426,8.67857713145
 09/29  20:00:00,415.480584077,72.946295994,45.2982418483,0.0,220.879908,53.238744,91.021618031,77.5186500218,4.83426,8.66870800918
 09/29  21:00:00,117.816576173,0.0,0.0,0.0,43.513341876,52.539744,13.5021209369,0.0,4.83426,8.66786093692
 09/29  22:00:00,117.873278064,0.0,0.0,0.0,43.513341876,52.539744,13.4724206731,0.0,4.83426,8.63816067309
 09/29  23:00:00,118.831995408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.904391528,0.0,0.0,0.0,43.513341876,52.539744,13.4508768707,0.0,4.83426,8.61661687072
 09/30  01:00:00,117.880199804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.859833165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.841676312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.250624999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.203617759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.221229861,0.0,0.0,0.0,43.513341876,52.539744,13.4448293076,0.0,4.83426,8.61056930759
 09/30  07:00:00,100.185686746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.27403977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.412927136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.499823395,0.0,0.0,0.0,43.513341876,52.539744,22.2233431706,0.0,4.83426,17.3890831706
 09/30  11:00:00,101.376301199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.574187281,0.0,0.0,0.0,43.513341876,52.539744,13.4813629107,0.0,4.83426,8.64710291073
 09/30  13:00:00,100.677982858,0.0,0.0,0.0,43.513341876,52.539744,13.4756175175,0.0,4.83426,8.64135751751
 09/30  14:00:00,195.494931015,1.86248141544,91.6966466249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,159.46637416,1.02978619165,57.0509720415,0.0,43.513341876,52.539744,13.4756047473,0.0,4.83426,8.64134474728
 09/30  16:00:00,224.114884492,2.08909348767,120.086660708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,190.776454107,1.62918725012,87.607720584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,126.956330562,0.423858261023,19.8977624132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.740886178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.601465644,0.0,0.0,0.0,43.513341876,52.539744,13.4448019454,0.0,4.83426,8.61054194545
 09/30  21:00:00,118.333894774,0.0,0.0,0.0,43.513341876,52.539744,22.3911335732,0.0,4.83426,17.5568735732
 09/30  22:00:00,117.952106394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.783166063,0.0,0.0,0.0,43.513341876,52.539744,13.4447808599,0.0,4.83426,8.61052085992
 09/30  24:00:00,117.880532873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.844212576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.811437355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.779956663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.17739455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.124792008,0.0,0.0,0.0,43.513341876,52.539744,13.4447937438,0.0,4.83426,8.61053374377
 10/01  06:00:00,118.149506216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.114320792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.178688177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.306529942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.380843194,0.0,0.0,0.0,43.513341876,52.539744,22.2231253259,0.0,4.83426,17.3888653259
 10/01  11:00:00,101.249256813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  12:00:00,100.433243221,0.0,0.0,0.0,43.513341876,52.539744,13.4820500805,0.0,4.83426,8.64779008052
 10/01  13:00:00,202.809186327,2.1307189357,98.6791320189,0.0,43.513341876,52.539744,13.4811211676,0.0,4.83426,8.64686116764
 10/01  14:00:00,253.772096971,3.24911397107,147.43181701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,293.807475544,3.78693571408,186.18453202,0.0,43.513341876,52.539744,13.4757931638,0.0,4.83426,8.64153316377
 10/01  16:00:00,264.781626195,3.12573791838,158.471314396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,221.391505692,2.68723247994,116.253604971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,114.689942156,0.216453053399,8.031466112,0.0,43.513341876,52.539744,13.4449691868,0.0,4.83426,8.61070918676
 10/01  19:00:00,118.687303411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.596344365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.313696864,0.0,0.0,0.0,43.513341876,52.539744,24.8857598165,0.0,4.83426,20.0514998165
 10/01  22:00:00,117.913015819,0.0,0.0,0.0,43.513341876,52.539744,10.9973183035,0.0,4.83426,6.16305830352
 10/01  23:00:00,118.742685132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.849935899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.827423998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.803404045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.783928128,0.0,0.0,0.0,43.513341876,52.539744,13.4511229287,0.0,4.83426,8.61686292866
 10/02  04:00:00,118.193666125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.146309018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,191.47635511,72.5417325835,0.00243617543547,0.0,43.513341876,53.238744,816.230377065,811.376117065,4.83426,0.02
 10/02  07:00:00,351.185529203,72.5417325835,0.0,0.0,220.879908,53.238744,704.294563756,673.20114142,4.83426,26.2591623358
 10/02  08:00:00,443.942454623,72.8522281495,0.00273801984627,0.0,220.879908,145.652643033,430.208816069,367.529160549,36.25695,26.4227055208
 10/02  09:00:00,470.926885292,73.7325907552,25.4841237236,0.0,220.879908,145.652643033,264.177028669,192.365738837,36.25695,35.5543398313
 10/02  10:00:00,570.932092032,75.4486424653,116.442069905,0.0,220.879908,151.653867033,138.176507719,54.232010272,48.3426,35.6018974468
 10/02  11:00:00,733.908723854,78.4065194342,274.377752411,0.0,220.879908,151.653867033,92.9949985578,0.00915205100644,48.3426,44.6432465068
 10/02  12:00:00,920.530047472,81.4776999281,458.028975347,0.0,220.879908,151.653867033,93.0980550086,0.0,48.3426,44.7554550086
 10/02  13:00:00,1036.12823849,83.8577498239,575.968398,0.0,220.879908,145.652643033,69.0048100535,0.00874060304125,24.1713,44.8247694505
 10/02  14:00:00,1049.64038438,85.9210196329,586.841358466,0.0,220.879908,145.652643033,59.7415808095,0.0,24.1713,35.5702808095
 10/02  15:00:00,1054.30441506,87.8791218196,597.959335917,0.0,220.879908,137.835547516,40.4602643863,0.0,4.83426,35.6260043863
 10/02  16:00:00,1074.3763133,82.3648971692,628.90964642,0.0,220.879908,133.019064,40.2142448152,0.0107036948801,4.83426,35.3692811203
 10/02  17:00:00,911.837999969,77.1378117859,551.704527252,0.0,220.879908,53.238744,31.3673837579,0.0,4.83426,26.5331237579
 10/02  18:00:00,753.131724371,75.5638250725,389.321393705,0.0,220.879908,53.238744,40.3207889277,0.0,4.83426,35.4865289277
 10/02  19:00:00,646.801897273,74.5620876094,272.222393927,0.0,220.879908,53.238744,13.5124591311,0.0,4.83426,8.67819913112
 10/02  20:00:00,572.53056838,73.9719098488,199.15517624,0.0,220.879908,53.238744,16.11851697,2.61473535983,4.83426,8.66952161021
 10/02  21:00:00,118.306166176,0.0,0.0,0.0,43.513341876,52.539744,13.503823314,0.0,4.83426,8.66956331397
 10/02  22:00:00,117.993483862,0.0,0.0,0.0,43.513341876,52.539744,13.4725927865,0.0,4.83426,8.63833278655
 10/02  23:00:00,118.897288057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.98789672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,117.966413577,0.0,0.0,0.0,43.513341876,52.539744,13.4511603643,0.0,4.83426,8.61690036427
 10/03  02:00:00,117.94040995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.918549734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.096264441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.715982366,0.0,0.0,0.0,43.513341876,52.539744,13.4512126585,0.0,4.83426,8.61695265848
 10/03  06:00:00,192.106714304,72.5417325835,0.00359534934352,0.0,43.513341876,53.238744,547.495856886,542.641596886,4.83426,0.02
 10/03  07:00:00,351.171877892,72.5417325835,0.0,0.0,220.879908,53.238744,503.652705562,481.306226224,4.83426,17.5122193383
 10/03  08:00:00,461.259593401,73.3293037718,16.5769817598,0.0,220.879908,145.652643033,310.516043674,247.834388679,36.25695,26.424704995
 10/03  09:00:00,583.823610019,74.8323981893,136.01446572,0.0,220.879908,145.652643033,170.958200105,99.1379919917,36.25695,35.5632581132
 10/03  10:00:00,804.469691479,77.0857909679,346.589937751,0.0,220.879908,151.653867033,94.2071236935,1.36088437714,48.3426,44.5036393164
 10/03  11:00:00,1014.69714897,80.513635189,551.393612237,0.0,220.879908,151.653867033,84.0618157709,0.0,48.3426,35.7192157709
 10/03  12:00:00,1041.59510553,83.7758156601,575.131410802,0.0,220.879908,151.653867033,93.106454731,0.0,48.3426,44.763854731
 10/03  13:00:00,1034.54204888,86.1225191211,571.139525376,0.0,220.879908,145.652643033,69.0112831541,0.0101337220278,24.1713,44.8298494321
 10/03  14:00:00,1038.7773273,88.3045132417,573.426948083,0.0,220.879908,145.652643033,62.3055950181,0.0,24.1713,38.1342950181
 10/03  15:00:00,1051.0092345,90.5257237522,590.739100747,0.0,220.879908,137.835547516,46.8008316803,0.0,4.83426,41.9665716803
 10/03  16:00:00,1075.60962562,84.6104551965,626.709778215,0.0,220.879908,133.019064,31.3791820172,0.0109415124141,4.83426,26.5339805048
 10/03  17:00:00,971.139548397,78.3599665841,609.149590933,0.0,220.879908,53.238744,40.2049144291,0.0,4.83426,35.3706544291
 10/03  18:00:00,910.29244969,76.6064816096,544.577124117,0.0,220.879908,53.238744,40.3231637852,0.0,4.83426,35.4889037852
 10/03  19:00:00,818.627493493,75.4277577424,442.530588795,0.0,220.879908,53.238744,13.5128148068,0.0,4.83426,8.67855480679
 10/03  20:00:00,759.761596323,74.6948073935,384.595539123,0.0,220.879908,53.238744,13.5037932414,0.0,4.83426,8.66953324137
 10/03  21:00:00,118.037890555,0.0,0.0,0.0,43.513341876,52.539744,13.5037868509,0.0,4.83426,8.66952685094
 10/03  22:00:00,118.082625977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,118.981516268,0.0,0.0,0.0,43.513341876,52.539744,13.4634313079,0.0,4.83426,8.62917130795
 10/03  24:00:00,118.087330152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.074970495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.064886633,0.0,0.0,0.0,43.513341876,52.539744,13.4510762677,0.0,4.83426,8.6168162677
 10/04  03:00:00,118.059050615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.538390443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.49814263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,474.0594589,72.5979024215,278.94265837,0.0,43.513341876,53.238744,156.370203646,142.919059276,4.83426,8.61688436981
 10/04  07:00:00,607.974531785,72.5417325835,253.184987808,0.0,220.879908,53.238744,142.667278476,120.319165445,4.83426,17.5138530312
 10/04  08:00:00,811.14249552,74.668054699,361.026122209,0.0,220.879908,145.652643033,71.8995134983,9.21974817498,36.25695,26.4228153233
 10/04  09:00:00,932.612185341,75.8795662918,480.635844417,0.0,220.879908,145.652643033,72.0426976109,0.218107012346,36.25695,35.5676405985
 10/04  10:00:00,987.535966857,76.6430682407,528.522685936,0.0,220.879908,151.653867033,83.9453919929,0.0,48.3426,35.6027919929
 10/04  11:00:00,995.664779281,77.1213044143,535.110030154,0.0,220.879908,151.653867033,93.0035281225,0.00914141240433,48.3426,44.6517867101
 10/04  12:00:00,994.23805944,77.6899033407,533.935085369,0.0,220.879908,151.653867033,93.1074594276,0.0,48.3426,44.7648594276
 10/04  13:00:00,986.457994736,78.3748232215,531.430239918,0.0,220.879908,145.652643033,69.01291877,0.00641133706001,24.1713,44.835207433
 10/04  14:00:00,985.473900152,78.9793518597,529.838822542,0.0,220.879908,145.652643033,59.7489607379,0.0,24.1713,35.5776607379
 10/04  15:00:00,975.793090563,78.7727702644,527.752681971,0.0,220.879908,137.835547516,49.3692213016,0.0,4.83426,44.5349613016
 10/04  16:00:00,975.655898151,75.210367853,536.037191244,0.0,220.879908,133.019064,31.3832415698,0.0111687018021,4.83426,26.537812868
 10/04  17:00:00,846.454370529,73.3530087997,488.824052178,0.0,220.879908,53.238744,40.7302485614,0.516860054213,4.83426,35.3791285072
 10/04  18:00:00,593.852410991,72.9700513006,233.287619567,0.0,220.879908,53.238744,79.28139242,38.9559075895,4.83426,35.4912248304
 10/04  19:00:00,419.82402839,72.7573500296,49.4111891168,0.0,220.879908,53.238744,92.4217099477,78.9099853367,4.83426,8.67746461105
 10/04  20:00:00,377.212169451,72.7019994147,7.53748076472,0.0,220.879908,53.238744,135.316617468,121.812902008,4.83426,8.66945546038
 10/04  21:00:00,118.078315597,0.0,0.0,0.0,43.513341876,52.539744,13.5037291658,0.0,4.83426,8.66946916577
 10/04  22:00:00,117.794816574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.737120685,0.0,0.0,0.0,43.513341876,52.539744,13.4636010416,0.0,4.83426,8.62934104161
 10/04  24:00:00,117.822041093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.813586174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.80493448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.788018746,0.0,0.0,0.0,43.513341876,52.539744,13.4512030079,0.0,4.83426,8.61694300787
 10/05  04:00:00,118.201507625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.168096721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,191.465098974,72.5417325835,0.0026768799739,0.0,43.513341876,53.238744,800.377027493,795.522767493,4.83426,0.02
 10/05  07:00:00,351.182654806,72.5417325835,0.0,0.0,220.879908,53.238744,757.348778447,726.251345634,4.83426,26.2631728132
 10/05  08:00:00,443.66118555,72.5718402188,0.00195622050148,0.0,220.879908,145.652643033,620.471251835,557.785658872,36.25695,26.4286429626
 10/05  09:00:00,444.106021222,72.9626128461,0.00252531633926,0.0,220.879908,145.652643033,578.697330859,506.874208937,36.25695,35.566171922
 10/05  10:00:00,450.297521382,73.1388916781,0.0017036001037,0.0,220.879908,151.653867033,588.145288003,504.192661176,48.3426,35.6100268274
 10/05  11:00:00,451.441621852,73.3555160189,0.0,0.0,220.879908,151.653867033,563.207404003,470.209394916,48.3426,44.6554090875
 10/05  12:00:00,450.714621699,73.5439976276,0.0,0.0,220.879908,151.653867033,560.371630234,467.257713482,48.3426,44.7713167519
 10/05  13:00:00,445.098631988,73.9109937435,0.0,0.0,220.879908,145.652643033,512.606745269,443.592555051,24.1713,44.8428902178
 10/05  14:00:00,445.873804082,74.7184034118,0.0,0.0,220.879908,145.652643033,414.581528341,354.827060755,24.1713,35.5831675861
 10/05  15:00:00,438.173912127,74.8933183727,0.0,0.0,220.879908,137.835547516,310.791386359,269.312584057,4.83426,36.6445423015
 10/05  16:00:00,431.057377252,72.8537532439,0.0,0.0,220.879908,133.019064,184.555600723,145.340225087,4.83426,34.3811156364
 10/05  17:00:00,350.965517435,72.5610937117,0.0,0.0,220.879908,53.238744,299.09021809,258.876476374,4.83426,35.379481716
 10/05  18:00:00,359.939076915,72.5420857112,0.0,0.0,220.879908,53.238744,382.965780401,345.805076027,4.83426,32.3264443741
 10/05  19:00:00,369.374453258,72.5417325835,0.0,0.0,220.879908,53.238744,505.607122353,489.003149847,4.83426,11.7697125063
 10/05  20:00:00,369.39035652,72.5417325835,0.0,0.0,220.879908,53.238744,584.277044045,570.772320017,4.83426,8.67046402785
 10/05  21:00:00,117.866188778,0.0,0.0,0.0,43.513341876,52.539744,13.5047569972,0.0,4.83426,8.67049699722
 10/05  22:00:00,117.636312113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.664885039,0.0,0.0,0.0,43.513341876,52.539744,13.4638689182,0.0,4.83426,8.62960891819
 10/05  24:00:00,117.674766784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.66199138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.642089734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.625420477,0.0,0.0,0.0,43.513341876,52.539744,13.4512491553,0.0,4.83426,8.61698915534
 10/06  04:00:00,119.726944153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.396166611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,192.954925617,72.5417325835,0.00186652378189,0.0,43.513341876,53.238744,1451.30090004,1446.44664004,4.83426,0.02
 10/06  07:00:00,351.870000552,72.5417325835,0.0,0.0,220.879908,53.238744,1246.38185135,1215.28353947,4.83426,26.2640518838
 10/06  08:00:00,443.96105685,72.5417325835,0.002023761337,0.0,220.879908,145.652643033,914.354380727,851.66725921,36.25695,26.4301715169
