Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  09:00:00,443.8077992,72.6090884788,0.00295860231227,0.0,220.879908,145.652643033,652.205384313,580.379085612,36.25695,35.5693487008
 10/06  10:00:00,456.546630654,73.074180141,6.23041837331,0.0,220.879908,151.653867033,396.188213852,312.231748168,48.3426,35.6138656844
 10/06  11:00:00,537.519320118,74.2699098593,83.6115688802,0.0,220.879908,151.653867033,209.856886407,116.853136231,48.3426,44.6611501759
 10/06  12:00:00,589.066835621,75.782224123,133.551581094,0.0,220.879908,151.653867033,138.943976071,45.8234733948,48.3426,44.7779026761
 10/06  13:00:00,639.142735931,76.541093287,188.291075566,0.0,220.879908,145.652643033,75.0057287216,5.98477104205,24.1713,44.8496576795
 10/06  14:00:00,725.089123788,78.5863370015,271.306613692,0.0,220.879908,145.652643033,59.7589924323,0.0,24.1713,35.5876924323
 10/06  15:00:00,760.050579918,79.4451254765,312.77185261,0.0,220.879908,137.835547516,49.3816889214,0.0,4.83426,44.5474289214
 10/06  16:00:00,694.308765983,74.9341844586,257.003144473,0.0,220.879908,133.019064,31.3881090432,0.0114818842239,4.83426,26.5423671589
 10/06  17:00:00,527.324166988,73.2693881128,172.454425865,0.0,220.879908,53.238744,42.2896333821,2.06949210447,4.83426,35.3858812777
 10/06  18:00:00,452.059861938,72.9145492864,90.2858010294,0.0,220.879908,53.238744,93.7356938288,53.3958234242,4.83426,35.5056104046
 10/06  19:00:00,392.275098644,72.7020709967,22.7504445716,0.0,220.879908,53.238744,103.326204667,89.8125957951,4.83426,8.67934887239
 10/06  20:00:00,387.603697003,72.6403758987,18.24426897,0.0,220.879908,53.238744,114.037893759,100.533473678,4.83426,8.67016008069
 10/06  21:00:00,117.743063126,0.0,0.0,0.0,43.513341876,52.539744,13.5044711506,0.0,4.83426,8.67021115055
 10/06  22:00:00,117.777591873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.710760974,0.0,0.0,0.0,43.513341876,52.539744,13.4636522959,0.0,4.83426,8.62939229593
 10/06  24:00:00,117.754432187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.734145957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.690871109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.664460023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.072822695,0.0,0.0,0.0,43.513341876,52.539744,13.4450278068,0.0,4.83426,8.61076780677
 10/07  05:00:00,118.028573916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.050821266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,102.998036946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.062477623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.137730217,0.0,0.0,0.0,43.513341876,52.539744,13.4512717624,0.0,4.83426,8.61701176242
 10/07  10:00:00,100.161173388,0.0,0.0,0.0,43.513341876,52.539744,13.540709186,0.0,4.83426,8.70644918604
 10/07  11:00:00,101.025294963,0.0,0.0,0.0,43.513341876,52.539744,13.4824575929,0.0,4.83426,8.64819759295
 10/07  12:00:00,100.131417718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.224370493,0.0,0.0,0.0,43.513341876,52.539744,13.4764573065,0.0,4.83426,8.64219730648
 10/07  14:00:00,100.279668982,0.0,0.0,0.0,43.513341876,52.539744,13.476569024,0.0,4.83426,8.64230902397
 10/07  15:00:00,100.267545506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,100.065727251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,100.042771624,0.0,0.0,0.0,43.513341876,52.539744,13.4432990266,0.0,4.83426,8.60903902661
 10/07  18:00:00,108.967920369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.30306843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.238043114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.017008405,0.0,0.0,0.0,43.513341876,52.539744,31.1725388739,0.0,4.83426,26.3382788739
 10/07  22:00:00,117.662084994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.575537136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.616744276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.602149021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.587591459,0.0,0.0,0.0,43.513341876,52.539744,13.4443980217,0.0,4.83426,8.61013802173
 10/08  03:00:00,117.574552221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,117.98782914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,117.950478229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,117.974732436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,102.908751193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,99.9783659518,0.0,0.0,0.0,43.513341876,52.539744,13.4513097018,0.0,4.83426,8.61704970183
 10/08  09:00:00,100.102407122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.184253204,0.0,0.0,0.0,43.513341876,52.539744,13.5419582054,0.0,4.83426,8.70769820538
 10/08  11:00:00,101.087075077,0.0,0.0,0.0,43.513341876,52.539744,13.4828621219,0.0,4.83426,8.64860212194
 10/08  12:00:00,100.228723558,0.0,0.0,0.0,43.513341876,52.539744,13.482410701,0.0,4.83426,8.64815070102
 10/08  13:00:00,100.31476388,0.0,0.0,0.0,43.513341876,52.539744,13.4827634053,0.0,4.83426,8.64850340528
 10/08  14:00:00,100.353864377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.336164983,0.0,0.0,0.0,43.513341876,52.539744,13.4766391606,0.0,4.83426,8.64237916058
 10/08  16:00:00,100.132967778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.107796585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,109.033886456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.435975395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.387048734,0.0,0.0,0.0,43.513341876,52.539744,13.4450098647,0.0,4.83426,8.61074986471
 10/08  21:00:00,118.143241898,0.0,0.0,0.0,43.513341876,52.539744,22.3987354396,0.0,4.83426,17.5644754396
 10/08  22:00:00,117.776687587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.637933067,0.0,0.0,0.0,43.513341876,52.539744,13.4451211093,0.0,4.83426,8.61086110932
 10/08  24:00:00,117.759165575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.758427422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.757339817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.775703281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.233942295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.226726152,0.0,0.0,0.0,43.513341876,52.539744,13.4450732853,0.0,4.83426,8.61081328525
 10/09  06:00:00,118.265313588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,103.189237601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.221133144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.261835566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.28213928,0.0,0.0,0.0,43.513341876,52.539744,13.4512702402,0.0,4.83426,8.61701024015
 10/09  11:00:00,101.149278226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.326421834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.436933202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.478298796,0.0,0.0,0.0,43.513341876,52.539744,13.4450924788,0.0,4.83426,8.61083247883
 10/09  15:00:00,100.455431622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.260241627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.25977347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,109.202998814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.630123858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.605020475,0.0,0.0,0.0,43.513341876,52.539744,13.4450403722,0.0,4.83426,8.61078037224
 10/09  21:00:00,118.332416833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.962712271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.789191077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.935351013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.936205239,0.0,0.0,0.0,43.513341876,52.539744,13.4513790531,0.0,4.83426,8.61711905311
 10/10  02:00:00,117.934241907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.933230073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.330494648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.958918403,0.0,0.0,0.0,43.513341876,52.539744,13.451557826,0.0,4.83426,8.61729782601
 10/10  06:00:00,486.020015314,72.5417325835,289.45216451,0.0,43.513341876,53.238744,213.010088354,208.155828354,4.83426,0.02
 10/10  07:00:00,727.82751265,72.5417325835,368.538032101,0.0,220.879908,53.238744,145.889050664,123.534098666,4.83426,17.5206919983
 10/10  08:00:00,863.281807703,72.5971083911,413.910803927,0.0,220.879908,145.652643033,71.1875948093,8.49206576109,36.25695,26.4385790482
 10/10  09:00:00,901.244213521,72.8598783925,451.302949536,0.0,220.879908,145.652643033,83.6192442396,2.88177256606,36.25695,44.4805216735
 10/10  10:00:00,945.456690788,73.2877133868,488.984807317,0.0,220.879908,151.653867033,83.9728556358,0.0,48.3426,35.6302556358
 10/10  11:00:00,974.303883293,73.7324539974,516.472338673,0.0,220.879908,151.653867033,93.0379466312,0.00949843938199,48.3426,44.6858481918
 10/10  12:00:00,992.453990709,74.130208063,535.040574225,0.0,220.879908,151.653867033,93.1453411082,0.0,48.3426,44.8027411082
 10/10  13:00:00,985.845659474,74.6118700857,533.152427197,0.0,220.879908,145.652643033,69.0525886717,0.0061577904059,24.1713,44.8751308813
 10/10  14:00:00,982.636526422,75.0547321523,528.93319203,0.0,220.879908,145.652643033,59.7749170917,0.0,24.1713,35.6036170917
 10/10  15:00:00,983.897148452,75.4512844042,537.529324767,0.0,220.879908,137.835547516,40.4940556193,0.0,4.83426,35.6597956193
 10/10  16:00:00,1016.76698881,73.3898562758,577.406967611,0.0,220.879908,133.019064,40.2455828929,0.0102623250571,4.83426,35.4010605679
 10/10  17:00:00,921.120729832,72.6727235866,562.403735527,0.0,220.879908,53.238744,40.2330938038,0.0,4.83426,35.3988338038
 10/10  18:00:00,921.608721424,72.6557633305,554.191343149,0.0,220.879908,53.238744,40.3491953283,0.0,4.83426,35.5149353283
 10/10  19:00:00,930.526999347,72.6549461759,554.160778905,0.0,220.879908,53.238744,13.5147701141,0.0,4.83426,8.68051011412
 10/10  20:00:00,932.413308196,72.6543134805,555.997638308,0.0,220.879908,53.238744,13.5055490208,0.0,4.83426,8.67128902078
 10/10  21:00:00,118.099925853,0.0,0.0,0.0,43.513341876,52.539744,13.5056792481,0.0,4.83426,8.67141924812
 10/10  22:00:00,118.133585981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.973685001,0.0,0.0,0.0,43.513341876,52.539744,13.4639424913,0.0,4.83426,8.62968249133
 10/10  24:00:00,118.092218006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,118.081169559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,118.077838611,0.0,0.0,0.0,43.513341876,52.539744,13.4515515874,0.0,4.83426,8.61729158737
 10/11  03:00:00,118.07662777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.576901309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.518103786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,574.80256762,72.5417325835,378.226559896,0.0,43.513341876,53.238744,122.511045328,109.059593782,4.83426,8.61719154585
 10/11  07:00:00,709.313197558,72.5417325835,350.314823063,0.0,220.879908,53.238744,101.283910785,78.9282538001,4.83426,17.5213969846
 10/11  08:00:00,856.460427941,73.7221755413,406.574436615,0.0,220.879908,145.652643033,62.6964099344,0.0,36.25695,26.4394599344
 10/11  09:00:00,987.554925069,75.6676980465,534.701219931,0.0,220.879908,145.652643033,71.8453062283,0.0,36.25695,35.5883562283
 10/11  10:00:00,957.954239735,77.0465565923,498.788160925,0.0,220.879908,151.653867033,92.8766058697,0.0,48.3426,44.5340058697
 10/11  11:00:00,847.916341075,80.3228947971,386.077272592,0.0,220.879908,151.653867033,84.0997430905,0.0,48.3426,35.7571430905
 10/11  12:00:00,956.406103481,83.636033108,491.358917072,0.0,220.879908,151.653867033,93.1516918276,0.0,48.3426,44.8090918276
 10/11  13:00:00,1017.92468463,85.6493564978,555.490092595,0.0,220.879908,145.652643033,78.0377300235,0.0162151649784,24.1713,53.8502148585
 10/11  14:00:00,915.886544952,87.442207374,453.789466077,0.0,220.879908,145.652643033,59.7798761253,0.0,24.1713,35.6085761253
 10/11  15:00:00,972.093568152,88.9496166969,516.742104847,0.0,220.879908,137.835547516,40.5022476577,0.00614869796371,4.83426,35.6618389598
 10/11  16:00:00,903.043538803,82.4106520184,459.562486629,0.0,220.879908,133.019064,40.2468720783,0.011276213419,4.83426,35.4013358648
 10/11  17:00:00,693.652949758,76.6287635556,336.054378967,0.0,220.879908,53.238744,40.2341707325,0.0,4.83426,35.3999107325
 10/11  18:00:00,573.554639797,74.9217304748,206.307655083,0.0,220.879908,53.238744,44.5698756501,4.21900187123,4.83426,35.5166137788
 10/11  19:00:00,492.872367092,73.999973293,120.559069577,0.0,220.879908,53.238744,66.7156195376,53.1998316701,4.83426,8.68152786748
 10/11  20:00:00,382.324659697,73.3626544423,11.9616759854,0.0,220.879908,53.238744,120.084679647,106.579453627,4.83426,8.67096601984
 10/11  21:00:00,118.068492506,0.0,0.0,0.0,43.513341876,52.539744,13.5053799199,0.0,4.83426,8.67111991986
 10/11  22:00:00,117.80546609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.755326363,0.0,0.0,0.0,43.513341876,52.539744,13.4640434666,0.0,4.83426,8.62978346655
 10/11  24:00:00,117.807500602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.802758952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.769244636,0.0,0.0,0.0,43.513341876,52.539744,13.4514266286,0.0,4.83426,8.61716662858
 10/12  03:00:00,117.755103985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.172555731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.128273587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,191.616371477,72.5417325835,0.00274600294634,0.0,43.513341876,53.238744,971.800334123,958.348691808,4.83426,8.6173823154
 10/12  07:00:00,354.31817203,72.5417325835,0.0,0.0,220.879908,53.238744,895.704100875,873.348112051,4.83426,17.5217288247
 10/12  08:00:00,443.893611944,72.7375130849,0.00221242609221,0.0,220.879908,145.652643033,651.539623506,588.841953068,36.25695,26.440720438
 10/12  09:00:00,444.7243993,73.583679448,0.00309153525785,0.0,220.879908,145.652643033,417.775113842,345.921697673,36.25695,35.5964661686
 10/12  10:00:00,471.47340454,75.1136118949,18.8599724752,0.0,220.879908,151.653867033,305.501636441,212.615633046,48.3426,44.5434033952
 10/12  11:00:00,520.639350295,77.5284730931,63.8785275794,0.0,220.879908,151.653867033,187.890109196,103.786146887,48.3426,35.7613623096
 10/12  12:00:00,590.205191162,80.1723468019,131.357996761,0.0,220.879908,151.653867033,125.939732612,32.7818046795,48.3426,44.8153279328
 10/12  13:00:00,679.342538931,82.6559826755,223.590579053,0.0,220.879908,145.652643033,80.1894891984,2.15887979813,24.1713,53.8593094002
 10/12  14:00:00,737.924294156,84.299323369,280.373713452,0.0,220.879908,145.652643033,59.7827239946,0.0,24.1713,35.6114239946
 10/12  15:00:00,751.149996827,85.8295769914,299.909097569,0.0,220.879908,137.835547516,42.6570112695,2.15643125485,4.83426,35.6663200147
 10/12  16:00:00,719.283060792,80.3117939559,278.697446186,0.0,220.879908,133.019064,43.0569086327,2.81563731227,4.83426,35.4070113204
 10/12  17:00:00,562.004358377,75.7467226279,206.061692865,0.0,220.879908,53.238744,49.7112421957,9.47139483667,4.83426,35.405587359
 10/12  18:00:00,512.86654339,74.3968792688,146.464227719,0.0,220.879908,53.238744,85.3952594359,45.0381040354,4.83426,35.5228954005
 10/12  19:00:00,402.544884949,73.6199917049,31.607096738,0.0,220.879908,53.238744,106.178706679,92.663360387,4.83426,8.68108629212
 10/12  20:00:00,369.945948597,73.1761776603,0.0,0.0,220.879908,53.238744,153.938796527,140.432686596,4.83426,8.67184993136
 10/12  21:00:00,118.006332011,0.0,0.0,0.0,43.513341876,52.539744,13.5062819127,0.0,4.83426,8.67202191267
 10/12  22:00:00,117.755957069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.747224895,0.0,0.0,0.0,43.513341876,52.539744,13.4643262459,0.0,4.83426,8.63006624588
 10/12  24:00:00,117.827231865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.817612928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.788643316,0.0,0.0,0.0,43.513341876,52.539744,13.4515999379,0.0,4.83426,8.61733993787
 10/13  03:00:00,117.785607875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.908378507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.565949525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,192.190107562,72.5417325835,0.00256970556511,0.0,43.513341876,53.238744,838.397526136,824.945988701,4.83426,8.61727743532
 10/13  07:00:00,354.215219682,72.5417325835,0.0,0.0,220.879908,53.238744,758.703380947,736.344682901,4.83426,17.5244380456
 10/13  08:00:00,443.895176191,72.7974100844,0.00250336564418,0.0,220.879908,145.652643033,503.938495568,441.235843754,36.25695,26.4457018137
 10/13  09:00:00,468.448328541,73.6856366843,23.1974569713,0.0,220.879908,145.652643033,293.128590173,221.272352273,36.25695,35.5992879007
 10/13  10:00:00,555.055672099,75.0478688832,101.231157887,0.0,220.879908,151.653867033,177.07406343,84.1826995635,48.3426,44.5487638666
 10/13  11:00:00,635.772640717,76.7234815257,178.661155852,0.0,220.879908,151.653867033,101.137834547,8.0912002059,48.3426,44.7040343407
 10/13  12:00:00,751.817321256,79.8756614917,291.804941152,0.0,220.879908,151.653867033,93.1644334376,0.0,48.3426,44.8218334376
 10/13  13:00:00,848.369103225,82.2137215977,391.698892752,0.0,220.879908,145.652643033,69.0716850788,0.00515248262393,24.1713,44.8952325962
 10/13  14:00:00,992.582870564,84.2237819854,532.91614466,0.0,220.879908,145.652643033,59.7855487548,0.0,24.1713,35.6142487548
 10/13  15:00:00,1016.89894557,85.6072245165,563.274628508,0.0,220.879908,137.835547516,49.415180044,0.0,4.83426,44.580920044
 10/13  16:00:00,970.774040502,79.3431410692,529.127199596,0.0,220.879908,133.019064,31.4081490582,0.0133592991214,4.83426,26.5605297591
 10/13  17:00:00,677.045567064,75.2198548084,320.231803636,0.0,220.879908,53.238744,40.244003643,0.0,4.83426,35.409743643
 10/13  18:00:00,632.442623674,74.1869834013,264.745310882,0.0,220.879908,53.238744,41.0997775973,0.740802215812,4.83426,35.5247153815
 10/13  19:00:00,712.543992271,73.723119622,338.381901102,0.0,220.879908,53.238744,13.9707702308,0.454688720621,4.83426,8.68182151019
 10/13  20:00:00,788.468816036,73.4484132465,413.672620178,0.0,220.879908,53.238744,13.505804549,0.0,4.83426,8.67154454897
 10/13  21:00:00,118.046077824,0.0,0.0,0.0,43.513341876,52.539744,13.5059975224,0.0,4.83426,8.67173752238
 10/13  22:00:00,118.096700925,0.0,0.0,0.0,43.513341876,52.539744,13.4741371807,0.0,4.83426,8.63987718066
 10/13  23:00:00,118.999856144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,118.090919043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,118.014065967,0.0,0.0,0.0,43.513341876,52.539744,13.4452251476,0.0,4.83426,8.61096514762
 10/14  02:00:00,117.950369108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.912735527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.340205229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.306038721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.304797626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,103.190305203,0.0,0.0,0.0,43.513341876,52.539744,13.4452607845,0.0,4.83426,8.61100078449
 10/14  08:00:00,100.196455346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.236656034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.25416191,0.0,0.0,0.0,43.513341876,52.539744,22.2330348615,0.0,4.83426,17.3987748615
 10/14  11:00:00,101.102207261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.232480987,0.0,0.0,0.0,43.513341876,52.539744,13.4838360389,0.0,4.83426,8.64957603891
 10/14  13:00:00,100.967799073,0.653319283,0.0,0.0,43.513341876,52.539744,13.4773274445,0.0,4.83426,8.64306744454
 10/14  14:00:00,103.686420508,1.86791074119,1.44538756116,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,107.988952201,1.66469203352,5.90835411634,0.0,43.513341876,52.539744,13.477382884,0.0,4.83426,8.64312288399
 10/14  16:00:00,108.315811314,1.74191452487,6.35524213406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.113077614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,111.988459159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.327413716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.275496164,0.0,0.0,0.0,43.513341876,52.539744,13.4452306608,0.0,4.83426,8.61097066078
 10/14  21:00:00,118.038306087,0.0,0.0,0.0,43.513341876,52.539744,22.4077294149,0.0,4.83426,17.5734694149
 10/14  22:00:00,117.667564634,0.0,0.0,0.0,43.513341876,52.539744,13.4451764792,0.0,4.83426,8.61091647915
 10/14  23:00:00,118.591443649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.623412724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.617320817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.604880528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.58765951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.005377734,0.0,0.0,0.0,43.513341876,52.539744,13.4452314397,0.0,4.83426,8.61097143966
 10/15  05:00:00,117.97190607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,117.982525911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,102.922635501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,99.991535823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.08810151,0.0,0.0,0.0,43.513341876,52.539744,13.4515285313,0.0,4.83426,8.61726853135
 10/15  10:00:00,100.134829098,0.0,0.0,0.0,43.513341876,52.539744,13.5439517864,0.0,4.83426,8.70969178638
 10/15  11:00:00,101.040421442,0.0,0.0,0.0,43.513341876,52.539744,13.4834179117,0.0,4.83426,8.64915791165
 10/15  12:00:00,100.195931742,0.0,0.0,0.0,43.513341876,52.539744,13.4839349072,0.0,4.83426,8.64967490716
 10/15  13:00:00,100.30247401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.358273784,0.0,0.0,0.0,43.513341876,52.539744,13.4770258156,0.0,4.83426,8.64276581564
 10/15  15:00:00,100.346112529,0.0,0.0,0.0,43.513341876,52.539744,13.4773152602,0.0,4.83426,8.64305526025
 10/15  16:00:00,100.12451768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.086967943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,112.000197846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.379928014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.261143303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.002245281,0.0,0.0,0.0,43.513341876,52.539744,31.1865402854,0.0,4.83426,26.3522802854
 10/15  22:00:00,117.668120077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.590172896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.670176041,0.0,0.0,0.0,43.513341876,52.539744,13.4452085104,0.0,4.83426,8.61094851042
 10/16  01:00:00,117.668770457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.666223335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.637080052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.04288641,0.0,0.0,0.0,43.513341876,52.539744,13.4517452075,0.0,4.83426,8.61748520749
 10/16  05:00:00,118.011380734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,191.978084957,72.5417325835,0.0,0.0,43.513341876,53.238744,1303.6352575,1298.7809975,4.83426,0.02
 10/16  07:00:00,357.432736011,72.5417325835,0.0,0.0,220.879908,53.238744,1053.03002914,1021.91418219,4.83426,26.2815869488
 10/16  08:00:00,443.717569841,72.5559329255,0.00223958870358,0.0,220.879908,145.652643033,740.645675896,677.936982586,36.25695,26.4517433104
 10/16  09:00:00,443.905571151,72.7601302494,0.00360322628289,0.0,220.879908,145.652643033,522.95113612,451.078064663,36.25695,35.616121457
 10/16  10:00:00,485.724765213,72.9847226787,35.082606423,0.0,220.879908,151.653867033,308.818855583,224.821623774,48.3426,35.6546318087
 10/16  11:00:00,585.941274195,73.2587571181,132.700823498,0.0,220.879908,151.653867033,144.332439634,51.2649332637,48.3426,44.72490637
 10/16  12:00:00,696.535709476,73.8561115569,242.349821076,0.0,220.879908,151.653867033,93.4174721927,0.237550810712,48.3426,44.837321382
 10/16  13:00:00,769.212897844,75.1714006703,319.21206492,0.0,220.879908,145.652643033,78.0664760195,0.00572191277729,24.1713,53.8894541068
 10/16  14:00:00,853.228502432,76.3663529485,401.616762946,0.0,220.879908,145.652643033,59.7980347713,0.0,24.1713,35.6267347713
 10/16  15:00:00,931.578499271,78.1425096214,485.789280588,0.0,220.879908,137.835547516,40.5261083495,0.00453060644121,4.83426,35.687317743
 10/16  16:00:00,880.042837181,74.4112612095,443.159355347,0.0,220.879908,133.019064,40.2670749972,0.011408655672,4.83426,35.4214063415
 10/16  17:00:00,693.882635418,73.153427671,338.336882008,0.0,220.879908,53.238744,40.2539744803,0.0,4.83426,35.4197144803
 10/16  18:00:00,601.534651614,72.9381553225,235.049618174,0.0,220.879908,53.238744,40.3717396082,0.0,4.83426,35.5374796082
 10/16  19:00:00,543.391220939,72.7868298243,171.230052969,0.0,220.879908,53.238744,27.0822677294,13.5653803254,4.83426,8.68262740401
 10/16  20:00:00,491.684135263,72.6558822748,120.332917175,0.0,220.879908,53.238744,76.9600721996,63.4534975945,4.83426,8.67231460512
 10/16  21:00:00,118.196004399,0.0,0.0,0.0,43.513341876,52.539744,13.5068337122,0.0,4.83426,8.67257371224
 10/16  22:00:00,117.920134701,0.0,0.0,0.0,43.513341876,52.539744,13.4740620761,0.0,4.83426,8.63980207605
 10/16  23:00:00,118.80951532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.905567148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.893775719,0.0,0.0,0.0,43.513341876,52.539744,13.4516114609,0.0,4.83426,8.61735146087
 10/17  02:00:00,117.875731738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.85268135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.998854749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.662887502,0.0,0.0,0.0,43.513341876,52.539744,13.4516278644,0.0,4.83426,8.61736786438
 10/17  06:00:00,192.119558448,72.5417325835,0.00262735422998,0.0,43.513341876,53.238744,568.823056494,563.968796494,4.83426,0.02
 10/17  07:00:00,357.145842634,72.5417325835,0.0,0.0,220.879908,53.238744,512.728726339,490.365997158,4.83426,17.5284691809
 10/17  08:00:00,443.842993205,72.7276582192,0.00269904735646,0.0,220.879908,145.652643033,418.773264342,347.252418278,36.25695,35.2638960642
 10/17  09:00:00,444.623272914,73.438077131,0.00376519956508,0.0,220.879908,145.652643033,361.914526764,290.037193279,36.25695,35.6203834847
 10/17  10:00:00,473.798648069,74.012766109,22.2269791449,0.0,220.879908,151.653867033,300.495910415,216.493061579,48.3426,35.6602488357
 10/17  11:00:00,559.579421414,74.338792256,105.59854214,0.0,220.879908,151.653867033,227.688383347,134.620787567,48.3426,44.7249957799
 10/17  12:00:00,780.925839745,75.706014078,324.327706442,0.0,220.879908,151.653867033,130.497126863,37.3087744638,48.3426,44.8457523994
 10/17  13:00:00,981.000135616,77.0101123802,527.675160747,0.0,220.879908,145.652643033,78.0719537323,0.00531140796362,24.1713,53.8953423243
 10/17  14:00:00,996.338471599,77.3853843328,542.579600786,0.0,220.879908,145.652643033,59.8044068939,0.0,24.1713,35.6331068939
 10/17  15:00:00,994.308403542,77.6127983317,548.180042304,0.0,220.879908,137.835547516,40.5280985063,0.00345907555124,4.83426,35.6903794308
 10/17  16:00:00,914.75952343,74.542750227,477.132395554,0.0,220.879908,133.019064,40.2747900219,0.0128795751014,4.83426,35.4276504468
 10/17  17:00:00,739.686645237,73.0155665393,383.463693197,0.0,220.879908,53.238744,41.5611223418,1.30347884333,4.83426,35.4233834985
 10/17  18:00:00,733.842176826,72.858427064,365.728119138,0.0,220.879908,53.238744,46.7952862597,6.41356726129,4.83426,35.5474589984
 10/17  19:00:00,734.767978504,72.7798534375,360.784880911,0.0,220.879908,53.238744,23.7432954506,10.2264006186,4.83426,8.68263483203
 10/17  20:00:00,732.13829097,72.7326307467,358.203140474,0.0,220.879908,53.238744,33.9835180912,20.4769424907,4.83426,8.67231560047
 10/17  21:00:00,117.989834811,0.0,0.0,0.0,43.513341876,52.539744,13.5068535704,0.0,4.83426,8.67259357045
 10/17  22:00:00,118.025153497,0.0,0.0,0.0,43.513341876,52.539744,13.474670177,0.0,4.83426,8.64041017702
 10/17  23:00:00,118.921718404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,118.030364391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,118.005345809,0.0,0.0,0.0,43.513341876,52.539744,13.4517968387,0.0,4.83426,8.6175368387
 10/18  02:00:00,117.950066542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.901799821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.330342855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.274026699,0.0,0.0,0.0,43.513341876,52.539744,13.4518325678,0.0,4.83426,8.61757256776
 10/18  06:00:00,191.397216386,72.5417325835,0.00296198288794,0.0,43.513341876,53.238744,500.047461227,495.193201227,4.83426,0.02
 10/18  07:00:00,357.105197877,72.5417325835,0.0,0.0,220.879908,53.238744,473.627630701,451.263894514,4.83426,17.5294761865
 10/18  08:00:00,443.878301887,72.8180849978,0.00212805283114,0.0,220.879908,145.652643033,407.25073875,335.728339356,36.25695,35.2654493942
 10/18  09:00:00,444.94196727,73.8253019848,0.00252555514558,0.0,220.879908,145.652643033,351.809091235,279.927105595,36.25695,35.6250356409
 10/18  10:00:00,465.392061446,74.7635772036,13.3056678474,0.0,220.879908,151.653867033,289.696882229,205.688997997,48.3426,35.6652842325
 10/18  11:00:00,482.324239876,76.3946925622,27.4910864154,0.0,220.879908,151.653867033,241.777073711,148.701973125,48.3426,44.7325005866
 10/18  12:00:00,485.243022646,78.0027781761,29.6841218003,0.0,220.879908,151.653867033,236.720213897,143.523583404,48.3426,44.8540304927
 10/18  13:00:00,485.127080953,80.191028501,33.3257990211,0.0,220.879908,145.652643033,241.123419039,163.048609806,24.1713,53.9035092329
 10/18  14:00:00,534.397081507,81.1643308194,81.1387140815,0.0,220.879908,145.652643033,162.139536645,102.333271257,24.1713,35.6349653876
 10/18  15:00:00,554.137385062,82.0731603463,107.717638235,0.0,220.879908,137.835547516,114.242160382,69.6037932409,4.83426,39.804107141
 10/18  16:00:00,518.30435439,76.7761727751,82.4953625139,0.0,220.879908,133.019064,61.4274331196,25.2447581248,4.83426,31.3484149948
 10/18  17:00:00,402.95751822,73.7129389375,50.279754216,0.0,220.879908,53.238744,111.944628439,71.6827125524,4.83426,35.4276558868
 10/18  18:00:00,369.808163084,73.1364982156,3.27710249141,0.0,220.879908,53.238744,188.97924122,148.597054657,4.83426,35.5479265634
 10/18  19:00:00,369.567856512,72.8206780241,0.0,0.0,220.879908,53.238744,267.409243691,253.892454113,4.83426,8.68252957815
 10/18  20:00:00,369.378722267,72.6535580827,0.0,0.0,220.879908,53.238744,356.563259579,343.05663714,4.83426,8.67236243843
 10/18  21:00:00,117.911478335,0.0,0.0,0.0,43.513341876,52.539744,13.5069198183,0.0,4.83426,8.67265981835
 10/18  22:00:00,117.674029467,0.0,0.0,0.0,43.513341876,52.539744,13.4745133929,0.0,4.83426,8.6402533929
 10/18  23:00:00,118.689158468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.721951121,0.0,0.0,0.0,43.513341876,52.539744,13.4517145367,0.0,4.83426,8.61745453672
 10/19  01:00:00,117.723361662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.692506446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.666383178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.062085197,0.0,0.0,0.0,43.513341876,52.539744,13.4517840136,0.0,4.83426,8.61752401362
 10/19  05:00:00,118.021282157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,192.339601004,72.5417325835,0.00215976328532,0.0,43.513341876,53.238744,1496.57945926,1491.72519926,4.83426,0.02
 10/19  07:00:00,357.927179831,72.5417325835,0.0,0.0,220.879908,53.238744,1235.36604368,1204.24545902,4.83426,26.2863246558
 10/19  08:00:00,444.032624501,72.5459192135,0.00166174149042,0.0,220.879908,145.652643033,955.06385344,892.348189936,36.25695,26.4587135044
 10/19  09:00:00,443.972150817,72.6863893411,0.00244017491319,0.0,220.879908,145.652643033,781.330519056,709.445728265,36.25695,35.6278407903
 10/19  10:00:00,450.183895654,72.9761214017,0.00169417263398,0.0,220.879908,151.653867033,684.102492667,591.179756071,48.3426,44.5801365957
 10/19  11:00:00,451.347552802,73.2412331812,0.0,0.0,220.879908,151.653867033,567.101921067,482.965655709,48.3426,35.7936653574
 10/19  12:00:00,451.298603953,74.1446157103,0.0,0.0,220.879908,151.653867033,502.166755698,399.995607298,48.3426,53.8285483992
 10/19  13:00:00,446.016952804,74.840495412,0.0,0.0,220.879908,145.652643033,418.882171427,349.773868445,24.1713,44.9370029827
 10/19  14:00:00,445.951083025,74.7914945076,0.0,0.0,220.879908,145.652643033,337.354222864,277.545334504,24.1713,35.6375883605
 10/19  15:00:00,438.221220972,74.9243269284,0.0,0.0,220.879908,137.835547516,245.076532615,195.629794748,4.83426,44.6124778669
 10/19  16:00:00,431.437921064,73.1966513185,0.0,0.0,220.879908,133.019064,115.798519382,80.1883335914,4.83426,30.7759257903
 10/19  17:00:00,351.047521798,72.6029513517,0.0,0.0,220.879908,53.238744,222.585586892,186.520659891,4.83426,31.2306670009
 10/19  18:00:00,365.957628513,72.57180354,0.0,0.0,220.879908,53.238744,258.963338003,218.577416022,4.83426,35.5516619813
 10/19  19:00:00,369.338910087,72.5568648211,0.0,0.0,220.879908,53.238744,247.788042197,225.609123568,4.83426,17.3446586288
 10/19  20:00:00,369.293809212,72.5433970658,0.0,0.0,220.879908,53.238744,293.839078726,280.331976115,4.83426,8.6728426116
 10/19  21:00:00,117.971283255,0.0,0.0,0.0,43.513341876,52.539744,13.5074324473,0.0,4.83426,8.67317244725
 10/19  22:00:00,117.741627302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.708383792,0.0,0.0,0.0,43.513341876,52.539744,13.4650248465,0.0,4.83426,8.63076484645
 10/19  24:00:00,117.7776989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.77820128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.771558401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.76759837,0.0,0.0,0.0,43.513341876,52.539744,13.4518192405,0.0,4.83426,8.61755924049
 10/20  04:00:00,119.883575211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.55190637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.157861653,72.5417325835,0.00191410090184,0.0,43.513341876,53.238744,742.292020572,737.437760572,4.83426,0.02
 10/20  07:00:00,357.165644718,72.5417325835,0.0,0.0,220.879908,53.238744,673.165895352,642.043510653,4.83426,26.2881246985
 10/20  08:00:00,443.664204239,72.5494311685,0.00236177477516,0.0,220.879908,145.652643033,589.203779953,526.488078369,36.25695,26.4587515838
 10/20  09:00:00,443.802165939,72.6261457323,0.00289792878369,0.0,220.879908,145.652643033,592.725968934,520.839854868,36.25695,35.6291640661
 10/20  10:00:00,449.880337604,72.7090958763,0.0022168455499,0.0,220.879908,151.653867033,561.097945272,468.164014357,48.3426,44.5913309151
 10/20  11:00:00,450.948308305,72.879465033,0.0,0.0,220.879908,151.653867033,490.627356563,397.542348856,48.3426,44.7424077066
 10/20  12:00:00,450.294927654,73.1336793457,0.0,0.0,220.879908,151.653867033,440.27082733,347.061368714,48.3426,44.8668586159
 10/20  13:00:00,444.519137192,73.3275071864,0.0,0.0,220.879908,145.652643033,368.420950864,299.311425331,24.1713,44.9382255329
 10/20  14:00:00,444.786171911,73.6111168804,0.0,0.0,220.879908,145.652643033,333.964864086,265.244679642,24.1713,44.5488844437
 10/20  15:00:00,437.157297638,73.8464151206,0.0,0.0,220.879908,137.835547516,252.888630513,212.351853775,4.83426,35.7025167381
 10/20  16:00:00,430.829960268,72.5805224455,0.0,0.0,220.879908,133.019064,132.958827461,92.688261022,4.83426,35.4363064394
 10/20  17:00:00,350.997499729,72.5417325835,0.0,0.0,220.879908,53.238744,248.238248108,207.967471166,4.83426,35.4365169425
 10/20  18:00:00,365.944761699,72.5417325835,0.0,0.0,220.879908,53.238744,328.498445155,288.102776871,4.83426,35.561408284
 10/20  19:00:00,368.920610478,72.5417325835,0.0,0.0,220.879908,53.238744,388.446140647,374.92857205,4.83426,8.68330859762
 10/20  20:00:00,368.919989178,72.5417325835,0.0,0.0,220.879908,53.238744,432.773734584,419.266524389,4.83426,8.67295019568
 10/20  21:00:00,117.613985986,0.0,0.0,0.0,43.513341876,52.539744,13.50755215,0.0,4.83426,8.67329215001
 10/20  22:00:00,117.684601214,0.0,0.0,0.0,43.513341876,52.539744,13.47297978,0.0,4.83426,8.63871977998
 10/20  23:00:00,118.668901889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.720266836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.70577339,0.0,0.0,0.0,43.513341876,52.539744,13.4455008257,0.0,4.83426,8.61124082572
 10/21  02:00:00,117.675986144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.647042938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.059510337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.012736087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.026244783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,105.961208273,0.0,0.0,0.0,43.513341876,52.539744,13.4454686648,0.0,4.83426,8.61120866484
 10/21  08:00:00,100.031163038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.131843179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.185299088,0.0,0.0,0.0,43.513341876,52.539744,22.2378285416,0.0,4.83426,17.4035685416
 10/21  11:00:00,101.078294319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.194328236,0.0,0.0,0.0,43.513341876,52.539744,13.485037879,0.0,4.83426,8.650777879
 10/21  13:00:00,100.269677977,0.0,0.0,0.0,43.513341876,52.539744,13.4779129687,0.0,4.83426,8.64365296866
 10/21  14:00:00,100.30669878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,100.280853005,0.0,0.0,0.0,43.513341876,52.539744,13.4783467962,0.0,4.83426,8.6440867962
 10/21  16:00:00,100.078254354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.07419111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,114.970030137,0.0,0.0,0.0,43.513341876,52.539744,13.4453998754,0.0,4.83426,8.6111398754
 10/21  19:00:00,118.306671649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.220295061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.993634217,0.0,0.0,0.0,43.513341876,52.539744,31.198513885,0.0,4.83426,26.364253885
 10/21  22:00:00,117.655824712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.579050319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.631185945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.592764158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.572012707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.580184705,0.0,0.0,0.0,43.513341876,52.539744,13.4454831011,0.0,4.83426,8.61122310114
 10/22  04:00:00,118.001083065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,117.972538364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.007159196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,105.942077482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.029415386,0.0,0.0,0.0,43.513341876,52.539744,13.4519952551,0.0,4.83426,8.61773525513
 10/22  09:00:00,100.140050243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.211856872,0.0,0.0,0.0,43.513341876,52.539744,13.5469512596,0.0,4.83426,8.71269125959
 10/22  11:00:00,101.07516957,0.0,0.0,0.0,43.513341876,52.539744,13.4851719215,0.0,4.83426,8.65091192147
 10/22  12:00:00,100.251033801,0.0,0.0,0.0,43.513341876,52.539744,13.4850162545,0.0,4.83426,8.65075625446
 10/22  13:00:00,100.354006083,0.0,0.0,0.0,43.513341876,52.539744,13.4848601137,0.0,4.83426,8.65060011373
 10/22  14:00:00,100.355776489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.293047684,0.0,0.0,0.0,43.513341876,52.539744,13.478149606,0.0,4.83426,8.64388960602
 10/22  16:00:00,100.076061852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,100.054158773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,114.957553155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.351129245,0.0,0.0,0.0,43.513341876,52.539744,13.4454965109,0.0,4.83426,8.61123651092
 10/22  20:00:00,118.25972756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.018852641,0.0,0.0,0.0,43.513341876,52.539744,31.199848262,0.0,4.83426,26.365588262
 10/22  22:00:00,117.673630174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.575967121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.66971445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.655767075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.630452504,0.0,0.0,0.0,43.513341876,52.539744,13.4519720579,0.0,4.83426,8.61771205795
 10/23  03:00:00,117.606635444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.035919507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.002510753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,191.9768198,72.5417325835,0.0,0.0,43.513341876,53.238744,1328.1924535,1314.74034442,4.83426,8.61784907812
 10/23  07:00:00,357.407543639,72.5417325835,0.0,0.0,220.879908,53.238744,1060.23534023,1037.86569789,4.83426,17.5353823347
 10/23  08:00:00,443.719177625,72.5417325835,0.00198263092996,0.0,220.879908,145.652643033,827.997862256,765.271593606,36.25695,26.4693186493
 10/23  09:00:00,443.71147279,72.5417325835,0.0027353698904,0.0,220.879908,145.652643033,727.684638267,646.874977099,36.25695,44.5527111677
 10/23  10:00:00,449.700392225,72.5622563491,0.00188230914399,0.0,220.879908,151.653867033,629.272037596,545.24234364,48.3426,35.6870939559
 10/23  11:00:00,450.66140397,72.6169501921,0.0,0.0,220.879908,151.653867033,565.589456169,472.481895513,48.3426,44.7649606565
 10/23  12:00:00,449.733782148,72.6491474647,0.0,0.0,220.879908,151.653867033,429.632784165,336.405163148,48.3426,44.8850210164
 10/23  13:00:00,443.809368095,72.687618865,0.0,0.0,220.879908,145.652643033,392.132022904,314.007103865,24.1713,53.9536190388
 10/23  14:00:00,443.83513995,72.7150076068,0.0,0.0,220.879908,145.652643033,489.51052233,429.683445615,24.1713,35.655776715
 10/23  15:00:00,436.158677145,72.9154100322,0.0,0.0,220.879908,137.835547516,399.483612253,350.010678392,4.83426,44.6386738613
 10/23  16:00:00,430.722363805,72.5417325835,0.0,0.0,220.879908,133.019064,291.444607097,251.163672562,4.83426,35.4466745358
 10/23  17:00:00,350.943758822,72.5417325835,0.0,0.0,220.879908,53.238744,433.19456554,401.772842541,4.83426,26.5874629984
 10/23  18:00:00,365.910850296,72.5417325835,0.0,0.0,220.879908,53.238744,502.737644357,453.441897068,4.83426,44.4614872887
 10/23  19:00:00,369.345342615,72.5417325835,0.0,0.0,220.879908,53.238744,552.934764992,539.416926499,4.83426,8.68357849343
 10/23  20:00:00,369.389148256,72.5417325835,0.0,0.0,220.879908,53.238744,651.681762132,638.173249988,4.83426,8.67425214314
 10/23  21:00:00,117.817101393,0.0,0.0,0.0,43.513341876,52.539744,13.5072425077,0.0,4.83426,8.67298250769
 10/23  22:00:00,117.599360892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  23:00:00,118.638160893,0.0,0.0,0.0,43.513341876,52.539744,13.4651840144,0.0,4.83426,8.6309240144
 10/23  24:00:00,117.673621563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.675921561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.671816337,0.0,0.0,0.0,43.513341876,52.539744,13.4521349297,0.0,4.83426,8.61787492974
 10/24  03:00:00,117.666787456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.771189037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.401785617,0.0,0.0,0.0,43.513341876,52.539744,10.9790303032,0.0,4.83426,6.14477030322
 10/24  06:00:00,193.005931056,72.5417325835,0.00136778238864,0.0,43.513341876,53.238744,1447.90439899,1440.57855199,4.83426,2.49158699592
 10/24  07:00:00,357.844466963,72.5417325835,0.0,0.0,220.879908,53.238744,1241.53200859,1219.16012291,4.83426,17.5376256779
 10/24  08:00:00,443.938817201,72.5417325835,0.00188420903965,0.0,220.879908,145.652643033,922.223173165,853.068674033,36.25695,32.8975491323
