Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  09:00:00,443.761623927,72.5545859342,0.00261149419654,0.0,220.879908,145.652643033,703.778763126,629.454072759,36.25695,38.0677403677
 10/24  10:00:00,449.765324793,72.6383528409,0.00174382463559,0.0,220.879908,151.653867033,560.794108972,476.756795801,48.3426,35.6947131711
 10/24  11:00:00,451.210288748,73.1839129734,0.0,0.0,220.879908,151.653867033,424.806483294,331.693565025,48.3426,44.7703182686
 10/24  12:00:00,450.80525528,73.6937859767,0.0,0.0,220.879908,151.653867033,354.079432602,251.867189049,48.3426,53.8696435529
 10/24  13:00:00,444.758874802,73.6109383068,0.0,0.0,220.879908,145.652643033,321.179423928,252.035192639,24.1713,44.9729312883
 10/24  14:00:00,444.950878521,73.8140340291,0.0,0.0,220.879908,145.652643033,348.644615284,288.808342032,24.1713,35.6649732521
 10/24  15:00:00,437.092609892,73.8285821272,0.0,0.0,220.879908,137.835547516,278.07420963,228.593020967,4.83426,44.6469286633
 10/24  16:00:00,430.923391112,72.7283871363,0.0,0.0,220.879908,133.019064,161.204743386,120.918067676,4.83426,35.4524157096
 10/24  17:00:00,350.935854509,72.5426982873,0.0,0.0,220.879908,53.238744,302.365121428,262.079076472,4.83426,35.4517849557
 10/24  18:00:00,365.892740142,72.5417325835,0.0,0.0,220.879908,53.238744,385.207171705,344.79516117,4.83426,35.5777505349
 10/24  19:00:00,368.885998089,72.5417325835,0.0,0.0,220.879908,53.238744,447.322819521,433.804335768,4.83426,8.68422375361
 10/24  20:00:00,368.929403185,72.5417325835,0.0,0.0,220.879908,53.238744,545.515143532,532.007071088,4.83426,8.67381244375
 10/24  21:00:00,117.521913587,0.0,0.0,0.0,43.513341876,52.539744,13.5085034651,0.0,4.83426,8.67424346511
 10/24  22:00:00,117.607376773,0.0,0.0,0.0,43.513341876,52.539744,13.475037601,0.0,4.83426,8.64077760103
 10/24  23:00:00,118.652668418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.676483748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.668818491,0.0,0.0,0.0,43.513341876,52.539744,13.4521636143,0.0,4.83426,8.6179036143
 10/25  02:00:00,117.650791765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.622069711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.034782976,0.0,0.0,0.0,43.513341876,52.539744,10.5296492919,0.0,4.83426,5.69538929194
 10/25  05:00:00,118.000972235,0.0,0.0,0.0,43.513341876,52.539744,7.77515461975,0.0,4.83426,2.94089461975
 10/25  06:00:00,192.301140087,72.5417325835,0.00150194497323,0.0,43.513341876,53.238744,1453.15574633,1448.30148633,4.83426,0.02
 10/25  07:00:00,360.998744076,72.5417325835,0.0,0.0,220.879908,53.238744,1319.08694533,1287.95474876,4.83426,26.2979365618
 10/25  08:00:00,444.019365349,72.5417325835,0.00178766078752,0.0,220.879908,145.652643033,946.665195215,883.93454178,36.25695,26.4737034351
 10/25  09:00:00,443.807964438,72.6043449186,0.00259608282147,0.0,220.879908,145.652643033,696.793206536,624.881554585,36.25695,35.6547019508
 10/25  10:00:00,450.14889445,72.9920188058,0.0017061173574,0.0,220.879908,151.653867033,603.118749322,510.160112348,48.3426,44.6160369744
 10/25  11:00:00,451.65200649,73.5988778666,0.0,0.0,220.879908,151.653867033,493.940732067,400.822240563,48.3426,44.7758915045
 10/25  12:00:00,450.925377356,73.8181327712,0.0,0.0,220.879908,151.653867033,416.007281553,322.75909218,48.3426,44.9055893734
 10/25  13:00:00,445.423034383,74.2850789997,0.0,0.0,220.879908,145.652643033,344.590271245,275.443795507,24.1713,44.9751757382
 10/25  14:00:00,445.901308447,74.7718974407,0.0,0.0,220.879908,145.652643033,310.649572347,241.89756091,24.1713,44.5807114369
 10/25  15:00:00,456.71799715,76.0534311579,17.1991619564,0.0,220.879908,137.835547516,196.129052641,155.566365508,4.83426,35.7284271334
 10/25  16:00:00,462.267487527,73.7263943641,29.9620205899,0.0,220.879908,133.019064,77.413486009,37.1203522408,4.83426,35.4588737681
 10/25  17:00:00,359.457746897,72.6989434107,8.24246142717,0.0,220.879908,53.238744,164.244689409,123.955710237,4.83426,35.4547191726
 10/25  18:00:00,368.925502471,72.5982620721,0.0,0.0,220.879908,53.238744,229.074680022,188.660125934,4.83426,35.5802940878
 10/25  19:00:00,369.298058298,72.5651294026,0.0,0.0,220.879908,53.238744,278.74180502,265.222689225,4.83426,8.68485579455
 10/25  20:00:00,369.28104901,72.5427817583,0.0,0.0,220.879908,53.238744,423.372944928,401.209853606,4.83426,17.3288313215
 10/25  21:00:00,117.871946165,0.0,0.0,0.0,43.513341876,52.539744,13.5087618096,0.0,4.83426,8.67450180955
 10/25  22:00:00,117.670352801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.682157249,0.0,0.0,0.0,43.513341876,52.539744,13.4656386508,0.0,4.83426,8.63137865079
 10/25  24:00:00,117.736585168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.733471146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.70610467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.69042827,0.0,0.0,0.0,43.513341876,52.539744,13.4522944497,0.0,4.83426,8.61803444974
 10/26  04:00:00,118.087064633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.021571304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,192.410409893,72.5417325835,0.00182847799717,0.0,43.513341876,53.238744,1487.30423313,1473.85205217,4.83426,8.61792095835
 10/26  07:00:00,360.937162476,72.5417325835,0.0,0.0,220.879908,53.238744,1242.81908755,1220.44509611,4.83426,17.5397314331
 10/26  08:00:00,443.948760037,72.5428022211,0.00187944255842,0.0,220.879908,145.652643033,906.488495971,843.755533501,36.25695,26.4760124705
 10/26  09:00:00,443.961753125,72.7299843491,0.00296754114784,0.0,220.879908,145.652643033,708.282579995,627.459227865,36.25695,44.56640213
 10/26  10:00:00,450.484862273,73.3387912372,0.00215022549152,0.0,220.879908,151.653867033,468.203901189,384.160105042,48.3426,35.701196147
 10/26  11:00:00,504.299277927,74.5772967503,50.9842198988,0.0,220.879908,151.653867033,231.410117883,138.283430589,48.3426,44.7840872941
 10/26  12:00:00,601.496823627,76.4033105565,146.275805501,0.0,220.879908,151.653867033,127.709687571,27.7606347658,48.3426,51.6064528053
 10/26  13:00:00,692.608232533,78.0755235052,241.152289404,0.0,220.879908,145.652643033,71.4583974124,0.018721154965,24.1713,47.2683762574
 10/26  14:00:00,739.331079498,78.8201027292,287.003866092,0.0,220.879908,145.652643033,59.8447389893,0.0,24.1713,35.6734389893
 10/26  15:00:00,754.517551995,80.3345494015,308.516390588,0.0,220.879908,137.835547516,49.4936685941,0.0,4.83426,44.6594085941
 10/26  16:00:00,689.316045531,75.8816139135,253.114450646,0.0,220.879908,133.019064,42.4329535726,2.13744745043,4.83426,35.4612461222
 10/26  17:00:00,523.866859397,73.5321785158,170.203962604,0.0,220.879908,53.238744,55.1145262682,14.8202636419,4.83426,35.4600026263
 10/26  18:00:00,484.788163368,73.0824801405,114.016364576,0.0,220.879908,53.238744,80.9374727663,40.513910587,4.83426,35.5893021793
 10/26  19:00:00,425.677898194,72.8226239712,55.3503674929,0.0,220.879908,53.238744,88.070361301,74.5506657243,4.83426,8.68543557672
 10/26  20:00:00,377.361584564,72.6546472037,7.84967768048,0.0,220.879908,53.238744,142.092987815,128.583733563,4.83426,8.67499425199
 10/26  21:00:00,118.018383684,0.0,0.0,0.0,43.513341876,52.539744,13.5085080623,0.0,4.83426,8.67424806225
 10/26  22:00:00,117.740868775,0.0,0.0,0.0,43.513341876,52.539744,13.4754058462,0.0,4.83426,8.64114584621
 10/26  23:00:00,118.709658297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.749464671,0.0,0.0,0.0,43.513341876,52.539744,13.4521726033,0.0,4.83426,8.61791260331
 10/27  01:00:00,117.744944026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.725128221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.683110072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.777642017,0.0,0.0,0.0,43.513341876,52.539744,13.4524071128,0.0,4.83426,8.61814711284
 10/27  05:00:00,119.444902433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,192.51418742,72.5417325835,0.00400902687852,0.0,43.513341876,53.238744,1128.97024725,1124.11598725,4.83426,0.02
 10/27  07:00:00,360.613389308,72.5417325835,0.0,0.0,220.879908,53.238744,1135.08943061,1103.95173701,4.83426,26.3034335934
 10/27  08:00:00,443.902389184,72.5728429362,0.00184424338912,0.0,220.879908,145.652643033,858.950545626,796.212490197,36.25695,26.4811054286
 10/27  09:00:00,444.002886077,72.8820989025,0.00291079892982,0.0,220.879908,145.652643033,533.495885067,461.575414902,36.25695,35.6635201655
 10/27  10:00:00,457.940972527,73.6941260876,7.03618701988,0.0,220.879908,151.653867033,346.415465345,253.440227078,48.3426,44.6326382669
 10/27  11:00:00,479.831968894,74.8257872315,26.5971536109,0.0,220.879908,151.653867033,258.274446295,165.140074124,48.3426,44.7917721702
 10/27  12:00:00,461.892687155,75.4476896227,9.18972886658,0.0,220.879908,151.653867033,280.059045161,186.799855541,48.3426,44.9165896196
 10/27  13:00:00,460.88386666,75.934524733,13.5877823063,0.0,220.879908,145.652643033,280.032717818,201.880025783,24.1713,53.9813920344
 10/27  14:00:00,495.009615396,77.0212888983,46.1880252021,0.0,220.879908,145.652643033,205.861208094,146.008164612,24.1713,35.6817434825
 10/27  15:00:00,489.585336284,78.3403007341,47.36941621,0.0,220.879908,137.835547516,166.570218611,117.072357922,4.83426,44.6636006894
 10/27  16:00:00,443.444653908,74.6091432827,10.5005027803,0.0,220.879908,133.019064,96.0813589117,55.7817082367,4.83426,35.4653906749
 10/27  17:00:00,351.364716944,72.9625201993,0.0,0.0,220.879908,53.238744,208.545442361,177.109751263,4.83426,26.6014310981
 10/27  18:00:00,369.025213615,72.6934559487,0.0,0.0,220.879908,53.238744,257.129010709,207.811336909,4.83426,44.4834138006
 10/27  19:00:00,368.925454102,72.6177594391,0.0,0.0,220.879908,53.238744,268.454763581,254.934696369,4.83426,8.68580721128
 10/27  20:00:00,368.896458002,72.5844240509,0.0,0.0,220.879908,53.238744,313.479835818,299.970395413,4.83426,8.67518040469
 10/27  21:00:00,117.624157159,0.0,0.0,0.0,43.513341876,52.539744,13.5087137884,0.0,4.83426,8.67445378841
 10/27  22:00:00,117.704077411,0.0,0.0,0.0,43.513341876,52.539744,13.4756642538,0.0,4.83426,8.64140425381
 10/27  23:00:00,118.695744753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.724207806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.698583761,0.0,0.0,0.0,43.513341876,52.539744,13.445705404,0.0,4.83426,8.61144540401
 10/28  02:00:00,117.681650665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.661961968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.048654871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,117.995183925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.017471481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,108.926908217,0.0,0.0,0.0,43.513341876,52.539744,13.4456050082,0.0,4.83426,8.61134500821
 10/28  08:00:00,100.001642383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.087985286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.125991199,0.0,0.0,0.0,43.513341876,52.539744,22.2438344569,0.0,4.83426,17.4095744569
 10/28  11:00:00,101.001255738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.127246748,0.0,0.0,0.0,43.513341876,52.539744,13.4858185896,0.0,4.83426,8.65155858964
 10/28  13:00:00,100.242257285,0.0,0.0,0.0,43.513341876,52.539744,13.4795563401,0.0,4.83426,8.64529634006
 10/28  14:00:00,100.297963433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  15:00:00,100.285533392,0.0,0.0,0.0,43.513341876,52.539744,13.4794139552,0.0,4.83426,8.64515395525
 10/28  16:00:00,100.082487715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,100.058461858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,117.92788398,0.0,0.0,0.0,43.513341876,52.539744,13.4457125383,0.0,4.83426,8.61145253825
 10/28  19:00:00,118.311426591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.257703539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.053744382,0.0,0.0,0.0,43.513341876,52.539744,31.2181058749,0.0,4.83426,26.3838458749
 10/28  22:00:00,117.700228286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.584802422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.638153739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.611337063,0.0,0.0,0.0,43.513341876,52.539744,13.4456379247,0.0,4.83426,8.61137792472
 10/29  02:00:00,117.597276232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.58618318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,117.998913411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,117.962004921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,117.986764409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,108.895243932,0.0,0.0,0.0,43.513341876,52.539744,13.4457577956,0.0,4.83426,8.61149779559
 10/29  08:00:00,99.9764263271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.071550374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.130689169,0.0,0.0,0.0,43.513341876,52.539744,22.2459023132,0.0,4.83426,17.4116423132
 10/29  11:00:00,101.035627041,0.0,0.0,0.0,43.513341876,52.539744,7.60361122565,0.0,4.83426,2.76935122565
 10/29  12:00:00,100.232410605,0.0,0.0,0.0,43.513341876,52.539744,10.7354643981,0.0,4.83426,5.90120439806
 10/29  13:00:00,100.389270012,0.0,0.0,0.0,43.513341876,52.539744,13.4845480462,0.0,4.83426,8.65028804623
 10/29  14:00:00,100.461753052,0.0,0.0,0.0,43.513341876,52.539744,13.4794140099,0.0,4.83426,8.64515400986
 10/29  15:00:00,100.491105206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,100.280303064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,100.210591796,0.0,0.0,0.0,43.513341876,52.539744,13.445723048,0.0,4.83426,8.611463048
 10/29  18:00:00,118.086915341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.47973119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.394431409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.154335378,0.0,0.0,0.0,43.513341876,52.539744,31.2145942824,0.0,4.83426,26.3803342824
 10/29  22:00:00,117.772668538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.617272532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.69918316,0.0,0.0,0.0,43.513341876,52.539744,13.4457337611,0.0,4.83426,8.61147376114
 10/30  01:00:00,117.679626936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.677729283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.649664802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.044139417,0.0,0.0,0.0,43.513341876,52.539744,13.4524563231,0.0,4.83426,8.61819632314
 10/30  05:00:00,118.003824266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,191.785999451,72.5417325835,0.0,0.0,43.513341876,53.238744,1131.16136908,1126.30710908,4.83426,0.02
 10/30  07:00:00,360.32461799,72.5417325835,0.0,0.0,220.879908,53.238744,972.342856013,941.198153854,4.83426,26.3104421593
 10/30  08:00:00,443.72505655,72.5599644342,0.00228697897991,0.0,220.879908,145.652643033,749.074875169,686.331252128,36.25695,26.4866730406
 10/30  09:00:00,443.96121467,72.8038889604,0.00348295131147,0.0,220.879908,145.652643033,585.15451399,504.309613396,36.25695,44.5879505934
 10/30  10:00:00,458.721183941,73.574423042,7.88905477522,0.0,220.879908,151.653867033,382.688795031,298.62316883,48.3426,35.7230262016
 10/30  11:00:00,577.826021518,75.0517890922,123.048866236,0.0,220.879908,151.653867033,166.366950622,73.2068732507,48.3426,44.8174773712
 10/30  12:00:00,722.137188406,77.0784043655,264.852921773,0.0,220.879908,151.653867033,102.259158249,0.0,48.3426,53.9165582488
 10/30  13:00:00,898.857025822,79.0278349978,444.227587963,0.0,220.879908,145.652643033,69.1966526409,0.00481993949827,24.1713,45.0205327014
 10/30  14:00:00,1001.83499699,80.696206759,544.301419464,0.0,220.879908,145.652643033,68.7779584352,0.0,24.1713,44.6066584352
 10/30  15:00:00,896.861096533,81.9858149306,447.248128566,0.0,220.879908,137.835547516,40.5955203584,0.0108812586485,4.83426,35.7503790997
 10/30  16:00:00,796.924322517,77.5830263131,358.421834262,0.0,220.879908,133.019064,40.3305629121,0.0210326257087,4.83426,35.4752702864
 10/30  17:00:00,638.890243426,74.3056484369,283.085109382,0.0,220.879908,53.238744,42.8949923521,2.58086284364,4.83426,35.4798695085
 10/30  18:00:00,541.447192022,73.460312967,168.298559219,0.0,220.879908,53.238744,59.8488104454,19.4114612584,4.83426,35.603089187
 10/30  19:00:00,442.599643733,73.0589546121,71.0206263978,0.0,220.879908,53.238744,79.4743340744,65.953605699,4.83426,8.68646837543
 10/30  20:00:00,393.979658834,72.8097749181,23.7351643231,0.0,220.879908,53.238744,123.694892812,101.528728982,4.83426,17.33190383
 10/30  21:00:00,118.053095963,0.0,0.0,0.0,43.513341876,52.539744,13.5104730718,0.0,4.83426,8.67621307177
 10/30  22:00:00,117.751263946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.714506745,0.0,0.0,0.0,43.513341876,52.539744,13.4661916588,0.0,4.83426,8.63193165881
 10/30  24:00:00,117.786198669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.78516522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.766385708,0.0,0.0,0.0,43.513341876,52.539744,13.452634216,0.0,4.83426,8.61837421596
 10/31  03:00:00,117.750930934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.865593175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.521684109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,192.244638142,72.5417325835,0.00222822640184,0.0,43.513341876,53.238744,912.8131888,899.360566093,4.83426,8.61836270768
 10/31  07:00:00,360.232616824,72.5417325835,0.0,0.0,220.879908,53.238744,830.920301844,808.537637806,4.83426,17.548404038
 10/31  08:00:00,443.788788613,72.6268156928,0.00217318705834,0.0,220.879908,145.652643033,709.788586118,639.515680869,36.25695,34.015955249
 10/31  09:00:00,443.978921933,72.7905139985,0.0030022213575,0.0,220.879908,145.652643033,619.904071314,546.655917432,36.25695,36.9912038815
 10/31  10:00:00,450.145283611,72.9744357218,0.00231096611723,0.0,220.879908,151.653867033,507.151797408,414.156308499,48.3426,44.6528889089
 10/31  11:00:00,451.931466221,73.8417520148,0.0,0.0,220.879908,151.653867033,356.983627971,263.82545077,48.3426,44.815577201
 10/31  12:00:00,506.154384158,75.9097022577,51.9782174981,0.0,220.879908,151.653867033,196.003198233,102.711376985,48.3426,44.9492212478
 10/31  13:00:00,649.697529394,77.9636783628,198.137944334,0.0,220.879908,145.652643033,80.8557147005,2.67155444059,24.1713,54.0128602599
 10/31  14:00:00,864.982058703,79.798270237,410.35987112,0.0,220.879908,145.652643033,59.8695039796,0.0,24.1713,35.6982039796
 10/31  15:00:00,1027.91200944,81.5164662691,578.462289395,0.0,220.879908,137.835547516,49.5254088841,0.0,4.83426,44.6911488841
 10/31  16:00:00,1068.79042321,76.9679922626,628.600163566,0.0,220.879908,133.019064,40.3252941783,0.00982654285827,4.83426,35.4812076354
 10/31  17:00:00,828.691840636,74.0987943068,471.639978347,0.0,220.879908,53.238744,40.3135492598,0.0,4.83426,35.4792892598
 10/31  18:00:00,634.515906903,73.4241441463,261.52531685,0.0,220.879908,53.238744,44.3250728143,3.87576912699,4.83426,35.6150436873
 10/31  19:00:00,561.11405927,73.1455547577,188.971076629,0.0,220.879908,53.238744,27.6767789874,14.1557076718,4.83426,8.68681131561
 10/31  20:00:00,582.426256838,72.9913915017,210.118556227,0.0,220.879908,53.238744,43.3027661112,29.7921873087,4.83426,8.67631880249
 10/31  21:00:00,117.945471121,0.0,0.0,0.0,43.513341876,52.539744,13.5106152541,0.0,4.83426,8.67635525406
 10/31  22:00:00,117.99343997,0.0,0.0,0.0,43.513341876,52.539744,13.4763881349,0.0,4.83426,8.64212813492
 10/31  23:00:00,118.896228446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.982724312,0.0,0.0,0.0,43.513341876,52.539744,13.452559372,0.0,4.83426,8.61829937197
 11/01  01:00:00,117.957215707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.932426491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.909107713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.334761638,0.0,0.0,0.0,43.513341876,52.539744,13.4525841174,0.0,4.83426,8.61832411741
 11/01  05:00:00,118.244532639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,191.420397829,72.5417325835,0.0029013143026,0.0,43.513341876,53.238744,635.566181675,630.711921675,4.83426,0.02
 11/01  07:00:00,360.1405932,72.5417325835,0.0,0.0,220.879908,53.238744,643.323439127,612.176395822,4.83426,26.3127833054
 11/01  08:00:00,444.033253887,72.9268200369,0.00274068085061,0.0,220.879908,145.652643033,425.58342445,362.834050877,36.25695,26.4924235729
 11/01  09:00:00,459.628360703,74.1235894896,14.1082111982,0.0,220.879908,145.652643033,302.486985982,221.626356117,36.25695,44.6036798651
 11/01  10:00:00,550.125996207,75.9483526149,95.6082545057,0.0,220.879908,151.653867033,187.053603811,102.979260539,48.3426,35.7317432717
 11/01  11:00:00,655.854147062,78.7118977293,196.734004612,0.0,220.879908,151.653867033,100.21299325,7.04852113759,48.3426,44.8218721124
 11/01  12:00:00,765.620863497,81.1882738785,304.091787799,0.0,220.879908,151.653867033,102.284133819,0.0,48.3426,53.9415338194
 11/01  13:00:00,841.49719724,83.3980333243,383.118106715,0.0,220.879908,145.652643033,69.2083281863,0.00615586670433,24.1713,45.0308723196
 11/01  14:00:00,936.663837846,84.8081396073,476.538152279,0.0,220.879908,145.652643033,68.793265496,0.0,24.1713,44.621965496
 11/01  15:00:00,935.30344075,85.8682967534,482.246285301,0.0,220.879908,137.835547516,49.5385943915,0.00537588549022,4.83426,44.698958506
 11/01  16:00:00,816.345697861,79.4186704583,375.466525703,0.0,220.879908,133.019064,31.4688690642,0.0176833092894,4.83426,26.6169257549
 11/01  17:00:00,602.680496511,75.0129598,243.532443381,0.0,220.879908,53.238744,41.3037918063,0.979487074942,4.83426,35.4900447314
 11/01  18:00:00,551.955822804,74.0537020871,179.051048079,0.0,220.879908,53.238744,64.4928461016,15.1483954557,4.83426,44.5101906459
 11/01  19:00:00,468.767497332,73.4928122883,96.7987286942,0.0,220.879908,53.238744,64.4594313203,50.9381535291,4.83426,8.6870177912
 11/01  20:00:00,411.069507023,73.1016373112,40.3931463462,0.0,220.879908,53.238744,103.755554824,90.2449628495,4.83426,8.67633197418
 11/01  21:00:00,118.119525084,0.0,0.0,0.0,43.513341876,52.539744,13.509966738,0.0,4.83426,8.67570673799
 11/01  22:00:00,117.838351655,0.0,0.0,0.0,43.513341876,52.539744,13.4764678211,0.0,4.83426,8.64220782106
 11/01  23:00:00,118.781570863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.868540207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.880960452,0.0,0.0,0.0,43.513341876,52.539744,13.4527584716,0.0,4.83426,8.61849847155
 11/02  02:00:00,117.888167304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.900257447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.363926995,0.0,0.0,0.0,43.513341876,52.539744,10.8824781478,0.0,4.83426,6.0482181478
 11/02  05:00:00,118.329766092,0.0,0.0,0.0,43.513341876,52.539744,7.42286144342,0.0,4.83426,2.58860144342
 11/02  06:00:00,254.323228884,72.5417325835,61.7707834411,0.0,43.513341876,53.238744,349.316891738,344.462631739,4.83426,0.02
 11/02  07:00:00,422.060991941,72.5417325835,60.845756309,0.0,220.879908,53.238744,332.530209464,301.380873202,4.83426,26.3150762627
 11/02  08:00:00,538.928535306,73.0223101411,93.2634495914,0.0,220.879908,145.652643033,250.687991186,187.934729221,36.25695,26.4963119653
 11/02  09:00:00,612.754668953,73.9082028746,165.353977406,0.0,220.879908,145.652643033,199.863988265,122.999247765,36.25695,40.6077905
 11/02  10:00:00,675.412585628,74.2663255966,221.171226215,0.0,220.879908,151.653867033,155.820578688,67.7332655072,48.3426,39.7447131807
 11/02  11:00:00,809.617166663,74.6382934664,352.84323854,0.0,220.879908,151.653867033,103.907507329,10.7347281559,48.3426,44.8301791735
 11/02  12:00:00,907.600157854,74.9877845976,450.508207681,0.0,220.879908,151.653867033,102.288058776,0.0,48.3426,53.9454587758
 11/02  13:00:00,913.978962398,75.2739827871,462.571720973,0.0,220.879908,145.652643033,69.2373154681,0.0205672603037,24.1713,45.0454482077
 11/02  14:00:00,974.806441248,75.582448156,522.379015189,0.0,220.879908,145.652643033,68.8011206745,0.0,24.1713,44.6298206745
 11/02  15:00:00,980.806854562,75.9156903694,535.094626567,0.0,220.879908,137.835547516,49.5386804882,0.0,4.83426,44.7044204882
 11/02  16:00:00,995.412277098,73.4410779057,557.140405147,0.0,220.879908,133.019064,31.4678231052,0.0109636637435,4.83426,26.6225994414
 11/02  17:00:00,882.629822447,72.6498142962,521.965828688,0.0,220.879908,53.238744,40.3273207554,0.0,4.83426,35.4930607554
 11/02  18:00:00,888.073982346,72.6321090586,512.483127824,0.0,220.879908,53.238744,49.3543906255,0.0,4.83426,44.5201306255
 11/02  19:00:00,815.521062847,72.6223064385,440.323177587,0.0,220.879908,53.238744,13.5214188053,0.0,4.83426,8.68715880534
 11/02  20:00:00,695.598584802,72.6316573284,321.788039131,0.0,220.879908,53.238744,14.9473276412,1.43660393766,4.83426,8.67646370352
 11/02  21:00:00,118.291538468,0.0,0.0,0.0,43.513341876,52.539744,13.5097644488,0.0,4.83426,8.67550444881
 11/02  22:00:00,117.926242303,0.0,0.0,0.0,43.513341876,52.539744,13.476526847,0.0,4.83426,8.64226684698
 11/02  23:00:00,118.807707161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.863008574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.802449912,0.0,0.0,0.0,43.513341876,52.539744,13.4527593039,0.0,4.83426,8.61849930391
 11/03  02:00:00,117.762758322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.732713907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.834559233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.503460602,0.0,0.0,0.0,43.513341876,52.539744,13.4528122294,0.0,4.83426,8.61855222941
 11/03  06:00:00,192.292153762,72.5417325835,0.00218429321262,0.0,43.513341876,53.238744,1006.59315415,1001.73889415,4.83426,0.02
 11/03  07:00:00,363.252029566,72.5417325835,0.0,0.0,220.879908,53.238744,942.315914016,911.164493118,4.83426,26.3171608983
 11/03  08:00:00,443.75911623,72.5417325835,0.00163709539872,0.0,220.879908,145.652643033,840.429738831,777.673334338,36.25695,26.4994544922
 11/03  09:00:00,443.915443849,72.6764659541,0.00231993770181,0.0,220.879908,145.652643033,774.223595255,693.354870689,36.25695,44.611774566
 11/03  10:00:00,449.918147277,72.6979526025,0.00144387748506,0.0,220.879908,151.653867033,738.648705786,654.562283601,48.3426,35.7438221854
 11/03  11:00:00,451.054239222,72.8737090067,0.0,0.0,220.879908,151.653867033,712.980747776,619.799800416,48.3426,44.8383473595
 11/03  12:00:00,450.730720788,73.4744515923,0.0,0.0,220.879908,151.653867033,717.277229603,614.977461192,48.3426,53.9571684113
 11/03  13:00:00,444.604213316,73.3229801293,0.0,0.0,220.879908,145.652643033,713.584224142,644.36836707,24.1713,45.0445570727
 11/03  14:00:00,444.670143331,73.4056824778,0.0,0.0,220.879908,145.652643033,712.96885841,644.162490675,24.1713,44.6350677346
 11/03  15:00:00,437.005117557,73.6081538108,0.0,0.0,220.879908,137.835547516,643.392127327,593.845329759,4.83426,44.7125375689
 11/03  16:00:00,430.816112212,72.5444670655,0.0,0.0,220.879908,133.019064,499.679488712,459.353438204,4.83426,35.4917905076
 11/03  17:00:00,354.056160148,72.5417325835,0.0,0.0,220.879908,53.238744,621.030186798,589.024800804,4.83426,27.1711259936
 11/03  18:00:00,369.186467971,72.5417325835,0.0,0.0,220.879908,53.238744,792.402324283,743.591768873,4.83426,43.9762954095
 11/03  19:00:00,369.290013003,72.5417325835,0.0,0.0,220.879908,53.238744,826.311338845,812.789778288,4.83426,8.68730055653
 11/03  20:00:00,369.429138414,72.5417325835,0.0,0.0,220.879908,53.238744,880.061893156,866.550879924,4.83426,8.6767532323
 11/03  21:00:00,117.420257708,0.0,0.0,0.0,43.513341876,52.539744,13.5111140797,0.0,4.83426,8.67685407968
 11/03  22:00:00,117.525133559,0.0,0.0,0.0,43.513341876,52.539744,13.4765946281,0.0,4.83426,8.64233462808
 11/03  23:00:00,118.594551417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.57765621,0.0,0.0,0.0,43.513341876,52.539744,13.4525884359,0.0,4.83426,8.61832843588
 11/04  01:00:00,117.588055546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.582584811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.575236708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,117.996765381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.966279845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,117.988047363,0.0,0.0,0.0,43.513341876,52.539744,13.4458901533,0.0,4.83426,8.61163015327
 11/04  07:00:00,111.867716612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,99.9378765212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.023374666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.052438494,0.0,0.0,0.0,43.513341876,52.539744,22.2497155652,0.0,4.83426,17.4154555652
 11/04  11:00:00,100.950026064,0.0,0.0,0.0,43.513341876,52.539744,13.4875038831,0.0,4.83426,8.65324388314
 11/04  12:00:00,100.050863507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,100.129432258,0.0,0.0,0.0,43.513341876,52.539744,13.4807179404,0.0,4.83426,8.64645794035
 11/04  14:00:00,100.180255205,0.0,0.0,0.0,43.513341876,52.539744,13.4807420134,0.0,4.83426,8.64648201343
 11/04  15:00:00,100.179214164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,99.9756846824,0.0,0.0,0.0,43.513341876,52.539744,13.4459799537,0.0,4.83426,8.61171995367
 11/04  17:00:00,102.939290052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.846658539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.24890157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.182609613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.945330815,0.0,0.0,0.0,43.513341876,52.539744,31.2333361684,0.0,4.83426,26.3990761684
 11/04  22:00:00,117.584812641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.510397324,0.0,0.0,0.0,43.513341876,52.539744,13.4459430418,0.0,4.83426,8.6116830418
 11/04  24:00:00,117.518406096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.507353064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.499168664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.472094828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.250769195,0.364338388498,0.0,0.0,43.513341876,52.539744,13.5599456087,0.113947406817,4.83426,8.61173820188
 11/05  05:00:00,121.069626578,3.21194359129,0.0,0.0,43.513341876,52.539744,5.87404573366,1.01978573366,4.83426,0.02
 11/05  06:00:00,122.113488116,4.22880900582,0.0,0.0,43.513341876,52.539744,6.50692751013,1.65266751013,4.83426,0.02
 11/05  07:00:00,115.495145986,3.71730654069,0.0,0.0,43.513341876,52.539744,6.30251432017,1.44825432017,4.83426,0.02
 11/05  08:00:00,103.621310692,3.77448956191,0.0,0.0,43.513341876,52.539744,6.17235990486,1.31809990486,4.83426,0.02
 11/05  09:00:00,102.135441159,2.18304289017,0.0,0.0,43.513341876,52.539744,14.1058490881,0.653132637861,4.83426,8.61845645022
 11/05  10:00:00,100.019366976,0.0,0.0,0.0,43.513341876,52.539744,13.5533971536,0.0,4.83426,8.71913715364
 11/05  11:00:00,100.929267122,0.0,0.0,0.0,43.513341876,52.539744,13.4875580668,0.0,4.83426,8.65329806677
 11/05  12:00:00,100.178995079,0.0,0.0,0.0,43.513341876,52.539744,13.4877382313,0.0,4.83426,8.65347823133
 11/05  13:00:00,100.358234687,0.0,0.0,0.0,43.513341876,52.539744,13.4879151676,0.0,4.83426,8.6536551676
 11/05  14:00:00,100.396090804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.371495987,0.0,0.0,0.0,43.513341876,52.539744,13.4803319902,0.0,4.83426,8.64607199019
 11/05  16:00:00,100.151513941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,103.10308972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.966778213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.378308841,0.0,0.0,0.0,43.513341876,52.539744,13.446038784,0.0,4.83426,8.61177878397
 11/05  20:00:00,118.298344233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.05691578,0.0,0.0,0.0,43.513341876,52.539744,31.2352638442,0.0,4.83426,26.4010038442
 11/05  22:00:00,117.697667816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.586570306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.679413096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.659849782,0.0,0.0,0.0,43.513341876,52.539744,13.4527624149,0.0,4.83426,8.61850241491
 11/06  02:00:00,117.646144718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.647451502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.642141191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,118.071944923,0.0,0.0,0.0,43.513341876,52.539744,13.4528773667,0.0,4.83426,8.61861736671
 11/06  06:00:00,118.013441366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,185.960426067,72.5417325835,0.0,0.0,43.513341876,53.238744,1163.64096194,1158.78670194,4.83426,0.02
 11/06  08:00:00,351.298853833,72.5417325835,0.0,0.0,220.879908,53.238744,957.474340536,926.316244592,4.83426,26.3238359432
 11/06  09:00:00,443.541476327,72.5447872187,0.00306018348347,0.0,220.879908,145.652643033,537.745097802,474.982529197,36.25695,26.5056186053
 11/06  10:00:00,488.635707176,72.6737617925,44.2546299644,0.0,220.879908,145.652643033,280.38334082,199.49197246,36.25695,44.6344183599
 11/06  11:00:00,571.818649618,73.037135025,120.071911116,0.0,220.879908,151.653867033,150.718354633,57.6830490943,48.3426,44.6927055383
 11/06  12:00:00,666.851389679,74.3610965606,212.101690471,0.0,220.879908,151.653867033,93.2577518988,0.052991861144,48.3426,44.8621600377
 11/06  13:00:00,738.924841192,75.8325220622,283.275668358,0.0,220.879908,151.653867033,93.335004069,0.0,48.3426,44.992404069
 11/06  14:00:00,761.435757936,76.8539339352,310.741050613,0.0,220.879908,145.652643033,78.253491341,0.00577598989282,24.1713,54.0764153511
 11/06  15:00:00,778.775542564,77.4580400202,327.498406318,0.0,220.879908,145.652643033,59.8970623179,0.0,24.1713,35.7257623179
 11/06  16:00:00,740.101829337,76.7454346244,297.630941501,0.0,220.879908,137.835547516,49.7410876957,0.173126905099,4.83426,44.7337007906
 11/06  17:00:00,628.877254295,73.7604848454,192.098241512,0.0,220.879908,133.019064,49.6873372214,9.34507709377,4.83426,35.5080001276
 11/06  18:00:00,465.044107285,72.720699758,94.9161480292,0.0,220.879908,53.238744,90.2925842831,49.9555894476,4.83426,35.5027348354
 11/06  19:00:00,428.484604237,72.6119368989,58.7880056156,0.0,220.879908,53.238744,124.917904673,75.5430904912,4.83426,44.540554182
 11/06  20:00:00,407.656208999,72.5801060665,37.8038122398,0.0,220.879908,53.238744,104.602714126,91.0805899159,4.83426,8.68786421049
 11/06  21:00:00,393.360017932,72.5566419831,23.7395329415,0.0,220.879908,53.238744,129.236720522,115.725335796,4.83426,8.67712472586
 11/06  22:00:00,118.023221805,0.0,0.0,0.0,43.513341876,52.539744,13.5121413897,0.0,4.83426,8.67788138966
 11/06  23:00:00,117.768749289,0.0,0.0,0.0,43.513341876,52.539744,13.476904218,0.0,4.83426,8.64264421803
 11/06  24:00:00,118.690854026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.745649556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.7196959,0.0,0.0,0.0,43.513341876,52.539744,13.4529095066,0.0,4.83426,8.61864950665
 11/07  03:00:00,117.700658186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.691022445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.784271953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.428034393,0.0,0.0,0.0,43.513341876,52.539744,13.4530445933,0.0,4.83426,8.61878459326
 11/07  07:00:00,186.790876227,72.5417325835,0.00135893863979,0.0,43.513341876,53.238744,1373.54373067,1368.68947067,4.83426,0.02
 11/07  08:00:00,351.540918896,72.5417325835,0.0,0.0,220.879908,53.238744,1092.13388468,1060.97359835,4.83426,26.3260263279
 11/07  09:00:00,443.825570872,72.6367654086,0.0016206363546,0.0,220.879908,145.652643033,785.244190881,722.479883798,36.25695,26.5073570828
 11/07  10:00:00,444.336470477,73.132326167,0.00182896100799,0.0,220.879908,145.652643033,728.62268771,647.726239361,36.25695,44.6394983491
 11/07  11:00:00,451.224968464,74.0229725993,0.00134345822196,0.0,220.879908,151.653867033,685.141413911,601.034961354,48.3426,35.7638525575
 11/07  12:00:00,452.921259063,74.7831763934,0.0,0.0,220.879908,151.653867033,635.198584525,533.020530508,48.3426,53.8354540173
 11/07  13:00:00,452.327344217,75.1692034296,0.0,0.0,220.879908,151.653867033,575.250977983,481.906277593,48.3426,45.0021003897
 11/07  14:00:00,447.603630373,76.4377327969,0.0,0.0,220.879908,145.652643033,533.051465278,454.800744553,24.1713,54.0794207252
 11/07  15:00:00,448.337573461,77.1900606459,0.0,0.0,220.879908,145.652643033,502.12397694,442.221931892,24.1713,35.730745048
 11/07  16:00:00,439.78462006,76.4928432743,0.0,0.0,220.879908,137.835547516,470.381049393,420.809987684,4.83426,44.7368017091
 11/07  17:00:00,434.624171777,73.3844703534,0.0,0.0,220.879908,133.019064,447.275779192,406.93052603,4.83426,35.5109931623
 11/07  18:00:00,369.047804305,72.602686017,0.0,0.0,220.879908,53.238744,635.587669128,595.243325685,4.83426,35.510083443
 11/07  19:00:00,369.040708812,72.5535045009,0.0,0.0,220.879908,53.238744,680.197599074,630.818031319,4.83426,44.5453077551
 11/07  20:00:00,369.058287227,72.5417325835,0.0,0.0,220.879908,53.238744,700.515245746,686.993035723,4.83426,8.68795002313
 11/07  21:00:00,369.194536905,72.5417325835,0.0,0.0,220.879908,53.238744,800.19656599,786.68510386,4.83426,8.67720212959
 11/07  22:00:00,117.424696499,0.0,0.0,0.0,43.513341876,52.539744,13.5122409352,0.0,4.83426,8.67798093518
 11/07  23:00:00,117.51789852,0.0,0.0,0.0,43.513341876,52.539744,13.4769113169,0.0,4.83426,8.64265131693
 11/07  24:00:00,118.584764223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.567620086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.569987532,0.0,0.0,0.0,43.513341876,52.539744,13.4528570382,0.0,4.83426,8.61859703822
 11/08  03:00:00,117.560440786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.55314026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,117.974454155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,117.940115379,0.0,0.0,0.0,43.513341876,52.539744,13.4530133007,0.0,4.83426,8.61875330073
 11/08  07:00:00,187.617324412,72.5417325835,0.00116168074775,0.0,43.513341876,53.238744,1726.40165196,1721.54739196,4.83426,0.02
 11/08  08:00:00,352.584995277,72.5417325835,0.0,0.0,220.879908,53.238744,1359.37088051,1328.20863663,4.83426,26.3279838826
 11/08  09:00:00,444.223392572,72.5491825605,0.00149097819328,0.0,220.879908,145.652643033,1034.57880675,971.811678802,36.25695,26.5101779482
 11/08  10:00:00,444.033377499,72.7268276118,0.00225191044273,0.0,220.879908,145.652643033,820.026096202,739.122828811,36.25695,44.6463173912
 11/08  11:00:00,450.012487369,72.8482164168,0.00142287160929,0.0,220.879908,151.653867033,682.903587313,598.794542208,48.3426,35.7664451044
 11/08  12:00:00,451.726922819,73.6515289486,0.0,0.0,220.879908,151.653867033,589.492911454,487.304414276,48.3426,53.8458971779
 11/08  13:00:00,451.561354521,74.4326012136,0.0,0.0,220.879908,151.653867033,545.514845619,452.161417973,48.3426,45.0108276461
 11/08  14:00:00,445.538081001,74.41024384,0.0,0.0,220.879908,145.652643033,512.556819219,434.293541749,24.1713,54.0919774705
 11/08  15:00:00,446.149227546,75.0429178635,0.0,0.0,220.879908,145.652643033,462.37647833,402.46932954,24.1713,35.7358487899
 11/08  16:00:00,438.279363962,75.0344875297,0.0,0.0,220.879908,137.835547516,404.452747033,354.876387771,4.83426,44.7420992616
 11/08  17:00:00,434.197044459,73.0361726908,0.0,0.0,220.879908,133.019064,316.542880989,276.191331437,4.83426,35.5172895519
 11/08  18:00:00,368.895547354,72.5697253855,0.0,0.0,220.879908,53.238744,469.112823721,428.764364653,4.83426,35.5141990678
 11/08  19:00:00,369.024489414,72.542065392,0.0,0.0,220.879908,53.238744,675.934249754,626.546428721,4.83426,44.5535610333
 11/08  20:00:00,369.480032967,72.5417325835,0.0,0.0,220.879908,53.238744,695.087444943,681.565145672,4.83426,8.68803927165
 11/08  21:00:00,369.560224484,72.5417325835,0.0,0.0,220.879908,53.238744,774.641543472,761.129856979,4.83426,8.67742649309
 11/08  22:00:00,117.737239658,0.0,0.0,0.0,43.513341876,52.539744,13.5124834737,0.0,4.83426,8.67822347373
 11/08  23:00:00,117.504719008,0.0,0.0,0.0,43.513341876,52.539744,13.4776275341,0.0,4.83426,8.64336753406
 11/08  24:00:00,118.574670822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.56002437,0.0,0.0,0.0,43.513341876,52.539744,13.452944648,0.0,4.83426,8.61868464795
 11/09  02:00:00,117.555150302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.543777122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.527438238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,117.944682666,0.0,0.0,0.0,43.513341876,52.539744,13.4531228895,0.0,4.83426,8.6188628895
 11/09  06:00:00,117.936834425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,186.558194183,72.5417325835,0.0,0.0,43.513341876,53.238744,1506.1318877,1501.2776277,4.83426,0.02
 11/09  08:00:00,351.746552075,72.5417325835,0.0,0.0,220.879908,53.238744,1206.67727477,1175.51325588,4.83426,26.3297588858
 11/09  09:00:00,443.814577661,72.5502200987,0.00196579972581,0.0,220.879908,145.652643033,850.95571599,788.184740777,36.25695,26.5140252128
 11/09  10:00:00,443.907389445,72.7761536461,0.00279919412099,0.0,220.879908,145.652643033,609.099425341,528.18738907,36.25695,44.6550862706
 11/09  11:00:00,450.44665055,73.3496041658,0.00181162234647,0.0,220.879908,151.653867033,436.06158672,343.009246279,48.3426,44.7097404406
 11/09  12:00:00,480.911755652,74.3007238933,28.1503706713,0.0,220.879908,151.653867033,266.346070331,173.121393889,48.3426,44.8820764427
 11/09  13:00:00,549.543117518,75.613998725,95.5260281445,0.0,220.879908,151.653867033,167.071408122,73.7243173311,48.3426,45.0044907911
 11/09  14:00:00,712.057812647,77.1507198761,260.631164367,0.0,220.879908,145.652643033,83.8157100933,5.53062387604,24.1713,54.1137862173
 11/09  15:00:00,745.270545929,78.3164597269,291.584301914,0.0,220.879908,145.652643033,68.8450573883,0.0,24.1713,44.6737573883
 11/09  16:00:00,726.675749405,78.0100228845,281.624830042,0.0,220.879908,137.835547516,49.6595319349,0.0726172193417,4.83426,44.7526547155
 11/09  17:00:00,691.856796909,74.1442895495,252.752278133,0.0,220.879908,133.019064,40.5458644818,0.19222249793,4.83426,35.5193819839
 11/09  18:00:00,561.507297248,72.9486682034,188.614749096,0.0,220.879908,53.238744,45.995004155,5.63869836668,4.83426,35.5220457883
 11/09  19:00:00,490.109701327,72.7216197976,118.446248098,0.0,220.879908,53.238744,78.2265121956,37.7383343128,4.83426,35.6539178828
 11/09  20:00:00,439.715313669,72.6264942077,68.6341445566,0.0,220.879908,53.238744,82.1736733384,68.649917868,4.83426,8.68949547045
 11/09  21:00:00,423.997755759,72.5987055655,53.2619372557,0.0,220.879908,53.238744,100.408018597,86.8960049635,4.83426,8.67775363298
 11/09  22:00:00,118.152288077,0.0,0.0,0.0,43.513341876,52.539744,22.1710389248,0.0,4.83426,17.3367789248
 11/09  23:00:00,117.86476666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.757697245,0.0,0.0,0.0,43.513341876,52.539744,13.4668041295,0.0,4.83426,8.63254412949
 11/10  01:00:00,117.814571777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.79832656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.779457025,0.0,0.0,0.0,43.513341876,52.539744,13.4530042824,0.0,4.83426,8.61874428243
 11/10  04:00:00,117.764210205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.922498114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.638508653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,186.17407283,72.5417325835,0.00174360489391,0.0,43.513341876,53.238744,713.559002704,700.105802166,4.83426,8.6189405372
 11/10  08:00:00,351.165245808,72.5417325835,0.0,0.0,220.879908,53.238744,595.500944328,573.106798979,4.83426,17.5598853495
 11/10  09:00:00,500.759012434,72.6555949928,55.7672601505,0.0,220.879908,145.652643033,224.87337929,153.270258873,36.25695,35.3461704169
 11/10  10:00:00,629.314986941,72.9086477199,182.31277427,0.0,220.879908,145.652643033,73.5582497716,1.5723543964,36.25695,35.7289453752
 11/10  11:00:00,741.343275446,73.3219679744,287.016949382,0.0,220.879908,151.653867033,93.0607792281,0.0,48.3426,44.7181792281
 11/10  12:00:00,780.95859519,73.8158458835,325.101653204,0.0,220.879908,151.653867033,93.2242486628,0.0,48.3426,44.8816486628
 11/10  13:00:00,816.929125338,74.4606596196,360.951633938,0.0,220.879908,151.653867033,102.368437843,0.0,48.3426,54.0258378427
 11/10  14:00:00,808.585611666,74.9290737468,358.061370482,0.0,220.879908,145.652643033,78.2914464503,0.0140260044071,24.1713,54.1061204459
 11/10  15:00:00,806.942560804,75.3177161035,355.999672516,0.0,220.879908,145.652643033,59.9175666961,0.0,24.1713,35.7462666961
 11/10  16:00:00,773.124381006,75.354189105,330.103412056,0.0,220.879908,137.835547516,49.5958216255,0.0062357303627,4.83426,44.7553258951
