Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  17:00:00,681.256371688,73.0510129725,240.243243865,0.0,220.879908,133.019064,40.3771250446,0.0181456135327,4.83426,35.524719431
 11/10  18:00:00,572.377167291,72.6022052558,199.673525108,0.0,220.879908,53.238744,40.3592558215,0.0,4.83426,35.5249958215
 11/10  19:00:00,517.579669437,72.5745612342,145.624351663,0.0,220.879908,53.238744,64.6810890848,15.2794942301,4.83426,44.5673348548
 11/10  20:00:00,491.723472784,72.5556911141,120.252427699,0.0,220.879908,53.238744,47.9320885684,34.4079912439,4.83426,8.68983732456
 11/10  21:00:00,453.166174115,72.544925039,82.3548653781,0.0,220.879908,53.238744,80.6990270873,67.1857465671,4.83426,8.67902052019
 11/10  22:00:00,117.816498005,0.0,0.0,0.0,43.513341876,52.539744,13.5128300814,0.0,4.83426,8.67857008141
 11/10  23:00:00,117.912680424,0.0,0.0,0.0,43.513341876,52.539744,13.4777824822,0.0,4.83426,8.64352248224
 11/10  24:00:00,118.851458999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.909403413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.914663187,0.0,0.0,0.0,43.513341876,52.539744,13.4460984486,0.0,4.83426,8.61183844861
 11/11  03:00:00,117.935079526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.929816651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.367086898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,118.293053179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,112.278077946,0.0,0.0,0.0,43.513341876,52.539744,13.4460593854,0.0,4.83426,8.61179938542
 11/11  08:00:00,100.156260239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.130040068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.141759597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.131342927,0.0,0.0,0.0,43.513341876,52.539744,13.4530497196,0.0,4.83426,8.61878971959
 11/11  12:00:00,101.00373679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.135469706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.221916926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.24202918,0.0,0.0,0.0,43.513341876,52.539744,13.4461879949,0.0,4.83426,8.61192799487
 11/11  16:00:00,100.193371484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,105.915708178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.82002432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.805100776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.202972497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.138724364,0.0,0.0,0.0,43.513341876,52.539744,13.4461475095,0.0,4.83426,8.61188750945
 11/11  22:00:00,117.881067895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.545195813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.510752785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.524232818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.500092213,0.0,0.0,0.0,43.513341876,52.539744,13.4461225553,0.0,4.83426,8.61186255527
 11/12  03:00:00,117.490014118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.485159326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,117.92159065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,117.898880505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,114.935810806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,99.8765261766,0.0,0.0,0.0,43.513341876,52.539744,13.4461025369,0.0,4.83426,8.61184253686
 11/12  09:00:00,99.9013140038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,99.9511688687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,99.9637623582,0.0,0.0,0.0,43.513341876,52.539744,22.2551010505,0.0,4.83426,17.4208410505
 11/12  12:00:00,100.877737884,0.0,0.0,0.0,43.513341876,52.539744,13.4889541556,0.0,4.83426,8.65469415557
 11/12  13:00:00,99.9734414165,0.0,0.0,0.0,43.513341876,52.539744,13.1547867203,0.0,4.83426,8.32052672027
 11/12  14:00:00,100.057786245,0.0,0.0,0.0,43.513341876,52.539744,5.18763581444,0.0,4.83426,0.353375814442
 11/12  15:00:00,100.092314255,0.0,0.0,0.0,43.513341876,52.539744,13.4814945612,0.0,4.83426,8.64723456117
 11/12  16:00:00,100.073919429,0.0,0.0,0.0,43.513341876,52.539744,13.4817125668,0.0,4.83426,8.64745256676
 11/12  17:00:00,105.833960994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.773069273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.770813432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.197340481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.167923882,0.0,0.0,0.0,43.513341876,52.539744,13.4461651191,0.0,4.83426,8.61190511905
 11/12  22:00:00,117.966604432,0.0,0.0,0.0,43.513341876,52.539744,31.2471855763,0.0,4.83426,26.4129255763
 11/12  23:00:00,117.630697924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.534961213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.629849947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.616532518,0.0,0.0,0.0,43.513341876,52.539744,13.4532011854,0.0,4.83426,8.61894118535
 11/13  03:00:00,117.605540833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.604026758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.031022269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.00199503,0.0,0.0,0.0,43.513341876,52.539744,13.4531346109,0.0,4.83426,8.61887461091
 11/13  07:00:00,188.956386705,72.5417325835,0.0,0.0,43.513341876,53.238744,1190.9272637,1186.0730037,4.83426,0.02
 11/13  08:00:00,351.349453347,72.5417325835,0.0,0.0,220.879908,53.238744,973.954203175,942.783228856,4.83426,26.3367143185
 11/13  09:00:00,443.668346966,72.5417325835,0.00219262059038,0.0,220.879908,145.652643033,760.844216621,698.063693481,36.25695,26.52357314
 11/13  10:00:00,443.677611279,72.5417325835,0.00296664480625,0.0,220.879908,145.652643033,667.42922925,586.493556584,36.25695,44.6787226662
 11/13  11:00:00,449.649019093,72.5417325835,0.00205621585426,0.0,220.879908,151.653867033,533.194023228,440.114125298,48.3426,44.7372979306
 11/13  12:00:00,450.559886884,72.5417325835,0.0,0.0,220.879908,151.653867033,385.894463633,292.642563051,48.3426,44.9093005819
 11/13  13:00:00,456.468189578,72.5671793586,6.62386824959,0.0,220.879908,151.653867033,309.88277166,216.506844092,48.3426,45.0333275675
 11/13  14:00:00,471.931388034,72.7798961489,27.3931483721,0.0,220.879908,145.652643033,259.248779504,180.921849789,24.1713,54.1556297147
 11/13  15:00:00,487.800797013,73.2460562788,42.6276527167,0.0,220.879908,145.652643033,219.87226707,151.002148406,24.1713,44.6988186643
 11/13  16:00:00,469.907479229,73.3016186348,32.7826656718,0.0,220.879908,137.835547516,193.324989816,143.712401111,4.83426,44.7783287053
 11/13  17:00:00,443.247391436,72.5703366731,6.38324289957,0.0,220.879908,133.019064,118.980729519,78.6072802771,4.83426,35.5391892418
 11/13  18:00:00,368.875772199,72.5417325835,0.0,0.0,220.879908,53.238744,298.436216735,258.062584405,4.83426,35.5393723307
 11/13  19:00:00,368.89765603,72.5417325835,0.0,0.0,220.879908,53.238744,417.380569135,374.931570781,4.83426,37.6147383536
 11/13  20:00:00,369.341469585,72.5417325835,0.0,0.0,220.879908,53.238744,487.547925341,467.248713044,4.83426,15.4649522966
 11/13  21:00:00,369.404789839,72.5417325835,0.0,0.0,220.879908,53.238744,636.092822913,622.579659801,4.83426,8.67890311263
 11/13  22:00:00,117.82591464,0.0,0.0,0.0,43.513341876,52.539744,13.5141012387,0.0,4.83426,8.67984123867
 11/13  23:00:00,117.59911145,0.0,0.0,0.0,43.513341876,52.539744,13.4781813212,0.0,4.83426,8.64392132121
 11/13  24:00:00,118.62204134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.660793723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.649777965,0.0,0.0,0.0,43.513341876,52.539744,13.4534423643,0.0,4.83426,8.61918236432
 11/14  03:00:00,117.647168869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.664279119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.77928026,0.0,0.0,0.0,43.513341876,52.539744,13.45339758,0.0,4.83426,8.61913758004
 11/14  06:00:00,119.447476932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,189.485894203,72.5417325835,0.0,0.0,43.513341876,53.238744,1128.59797092,1123.74371092,4.83426,0.02
 11/14  08:00:00,351.333257658,72.5417325835,0.0,0.0,220.879908,53.238744,953.030237985,921.853876103,4.83426,26.3421018825
 11/14  09:00:00,443.691374325,72.5417325835,0.00232583349326,0.0,220.879908,145.652643033,728.947304245,666.165293405,36.25695,26.52506084
 11/14  10:00:00,443.699455391,72.5626419442,0.00383225517111,0.0,220.879908,145.652643033,505.384916922,424.4394514,36.25695,44.6885155224
 11/14  11:00:00,463.818245247,72.5879594153,13.8373691217,0.0,220.879908,151.653867033,349.66026018,256.570923639,48.3426,44.7467365412
 11/14  12:00:00,498.316506401,72.6363028456,46.7110438254,0.0,220.879908,151.653867033,256.005388697,162.749501539,48.3426,44.9132871584
 11/14  13:00:00,488.422469378,72.7095683002,37.7386475151,0.0,220.879908,151.653867033,266.589881354,164.192759906,48.3426,54.0545214483
 11/14  14:00:00,485.393313557,72.8783380557,40.3997712307,0.0,220.879908,145.652643033,255.118867856,176.808303697,24.1713,54.1392641593
 11/14  15:00:00,495.778626028,73.0624592257,50.4115193966,0.0,220.879908,145.652643033,211.508008319,151.571827489,24.1713,35.7648808296
 11/14  16:00:00,472.58119806,73.4182740916,35.0910161735,0.0,220.879908,137.835547516,191.836086087,142.21948679,4.83426,44.7823392968
 11/14  17:00:00,488.337708827,72.5632992217,50.4600945773,0.0,220.879908,133.019064,71.133072333,30.755916872,4.83426,35.542895461
 11/14  18:00:00,407.988121967,72.5417325835,38.3999644875,0.0,220.879908,53.238744,120.042487024,79.6670324144,4.83426,35.5411946093
 11/14  19:00:00,370.828914207,72.5417325835,1.94368705145,0.0,220.879908,53.238744,230.784859207,181.356810527,4.83426,44.5937886797
 11/14  20:00:00,368.816789434,72.5417325835,0.0,0.0,220.879908,53.238744,304.137726986,290.613732784,4.83426,8.68973420232
 11/14  21:00:00,368.825923675,72.5417325835,0.0,0.0,220.879908,53.238744,393.801626742,380.288161435,4.83426,8.67920530721
 11/14  22:00:00,117.547483125,0.0,0.0,0.0,43.513341876,52.539744,13.514422987,0.0,4.83426,8.68016298697
 11/14  23:00:00,117.635365619,0.0,0.0,0.0,43.513341876,52.539744,13.4780985502,0.0,4.83426,8.64383855016
 11/14  24:00:00,118.639126457,0.0,0.0,0.0,43.513341876,52.539744,13.4676453958,0.0,4.83426,8.63338539576
 11/15  01:00:00,117.690553987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.704898604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.703425344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.684981357,0.0,0.0,0.0,43.513341876,52.539744,13.4532530919,0.0,4.83426,8.61899309193
 11/15  05:00:00,118.098670809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.065786841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,188.68482293,72.5417325835,0.00114483811854,0.0,43.513341876,53.238744,1121.26795542,1107.81590333,4.83426,8.61779209218
 11/15  08:00:00,351.332525011,72.5417325835,0.0,0.0,220.879908,53.238744,1020.41366959,998.01023827,4.83426,17.5691713175
 11/15  09:00:00,443.77003868,72.5417325835,0.00151370021072,0.0,220.879908,145.652643033,886.359165743,814.736203971,36.25695,35.3660117724
 11/15  10:00:00,443.793516564,72.5946624822,0.00182612868998,0.0,220.879908,145.652643033,770.817244547,698.805714758,36.25695,35.7545797897
 11/15  11:00:00,450.386533693,73.2207392999,0.00136639611993,0.0,220.879908,151.653867033,698.07353118,604.981166299,48.3426,44.749764881
 11/15  12:00:00,452.146814027,74.0286133478,0.0,0.0,220.879908,151.653867033,638.985232449,536.740193974,48.3426,53.9024384758
 11/15  13:00:00,451.897508478,74.7071749557,0.0,0.0,220.879908,151.653867033,629.996204062,536.59309317,48.3426,45.0605108923
 11/15  14:00:00,446.091056581,74.8679544307,0.0,0.0,220.879908,145.652643033,643.988561494,565.651300135,24.1713,54.1659613591
 11/15  15:00:00,446.124910429,74.8683622258,0.0,0.0,220.879908,145.652643033,690.053533274,621.170098908,24.1713,44.7121343654
 11/15  16:00:00,437.921642571,74.5056702887,0.0,0.0,220.879908,137.835547516,656.688962729,607.065366069,4.83426,44.7893366608
 11/15  17:00:00,437.089519975,72.7916012048,0.0,0.0,220.879908,133.019064,557.391451879,517.011943582,4.83426,35.5452482974
 11/15  18:00:00,369.023781162,72.5430637906,0.0,0.0,220.879908,53.238744,663.55914195,623.178249842,4.83426,35.546632108
 11/15  19:00:00,369.033445802,72.5417325835,0.0,0.0,220.879908,53.238744,666.187769773,625.670344492,4.83426,35.6831652805
 11/15  20:00:00,369.509180822,72.5417325835,0.0,0.0,220.879908,53.238744,708.10619326,685.910403491,4.83426,17.361529769
 11/15  21:00:00,369.530769564,72.5417325835,0.0,0.0,220.879908,53.238744,743.910911227,730.397229612,4.83426,8.67942161482
 11/15  22:00:00,117.759536586,0.0,0.0,0.0,43.513341876,52.539744,13.5146719771,0.0,4.83426,8.68041197708
 11/15  23:00:00,117.540396544,0.0,0.0,0.0,43.513341876,52.539744,13.4785557045,0.0,4.83426,8.64429570451
 11/15  24:00:00,118.600445275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.606792277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.616641302,0.0,0.0,0.0,43.513341876,52.539744,13.4533647219,0.0,4.83426,8.61910472188
 11/16  03:00:00,117.591268851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.574788293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,117.983750251,0.0,0.0,0.0,43.513341876,52.539744,13.4533609005,0.0,4.83426,8.61910090049
 11/16  06:00:00,117.940015164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,190.578371089,72.5417325835,0.00108751730349,0.0,43.513341876,53.238744,1722.89679117,1718.04253117,4.83426,0.02
 11/16  08:00:00,353.424442924,72.5417325835,0.0,0.0,220.879908,53.238744,1485.2663605,1454.08816354,4.83426,26.3439369598
 11/16  09:00:00,445.301528791,72.5417325835,0.00115010024018,0.0,220.879908,145.652643033,1233.27251316,1170.48152492,36.25695,26.5340382368
 11/16  10:00:00,444.899886393,72.645992705,0.00145812820733,0.0,220.879908,145.652643033,1139.63320353,1058.67763197,36.25695,44.6986215673
 11/16  11:00:00,451.022672855,73.045449495,0.00103168960042,0.0,220.879908,151.653867033,1075.52941355,982.43175652,48.3426,44.7550570309
 11/16  12:00:00,452.663142393,73.8458008212,0.0,0.0,220.879908,151.653867033,971.748221238,878.478988081,48.3426,44.9266331577
 11/16  13:00:00,452.351752204,74.5616666033,0.0,0.0,220.879908,151.653867033,960.142973266,857.720009358,48.3426,54.0803639078
 11/16  14:00:00,446.638045688,74.9437416079,0.0,0.0,220.879908,145.652643033,913.288081238,834.949847415,24.1713,54.1669338235
 11/16  15:00:00,446.654913465,74.9285607058,0.0,0.0,220.879908,145.652643033,933.957112366,865.071378267,24.1713,44.714434099
 11/16  16:00:00,438.18453556,74.2697046614,0.0,0.0,220.879908,137.835547516,895.815608741,846.187365462,4.83426,44.7939832789
 11/16  17:00:00,437.437202164,72.6876216743,0.0,0.0,220.879908,133.019064,789.705039184,749.321812686,4.83426,35.5489664973
 11/16  18:00:00,369.691232491,72.5417325835,0.0,0.0,220.879908,53.238744,952.993662723,912.607772258,4.83426,35.5516304649
 11/16  19:00:00,369.837403225,72.5417325835,0.0,0.0,220.879908,53.238744,982.764542236,942.246929524,4.83426,35.6833527122
 11/16  20:00:00,370.504196685,72.5417325835,0.0,0.0,220.879908,53.238744,1027.43212161,1005.23574342,4.83426,17.3621181895
 11/16  21:00:00,370.696100694,72.5417325835,0.0,0.0,220.879908,53.238744,1055.52350114,1042.00968611,4.83426,8.67955503101
 11/16  22:00:00,117.662326139,0.0,0.0,0.0,43.513341876,52.539744,13.5148314438,0.0,4.83426,8.68057144378
 11/16  23:00:00,117.462645121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  24:00:00,118.558859865,0.0,0.0,0.0,43.513341876,52.539744,13.4679686313,0.0,4.83426,8.6337086313
 11/17  01:00:00,117.528683795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.523308246,0.0,0.0,0.0,43.513341876,52.539744,13.4533691354,0.0,4.83426,8.61910913542
 11/17  03:00:00,117.514876777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.507451225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.623890921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.285079473,0.0,0.0,0.0,43.513341876,52.539744,13.453384582,0.0,4.83426,8.61912458202
 11/17  07:00:00,192.035873528,72.5417325835,0.0,0.0,43.513341876,53.238744,1893.67233751,1888.81807751,4.83426,0.02
 11/17  08:00:00,353.611106371,72.5417325835,0.0,0.0,220.879908,53.238744,1645.79008921,1614.60914201,4.83426,26.3466872005
 11/17  09:00:00,445.580074056,72.5417325835,0.00122106099549,0.0,220.879908,145.652643033,1297.11932357,1234.32582098,36.25695,26.53655259
 11/17  10:00:00,444.884894787,72.6229802764,0.00159983973169,0.0,220.879908,145.652643033,1149.01153757,1068.05016007,36.25695,44.7044274931
 11/17  11:00:00,450.871664468,72.9113664712,0.00109404801351,0.0,220.879908,151.653867033,1083.64314874,990.535198428,48.3426,44.7653503097
 11/17  12:00:00,452.384322267,73.5986919146,0.0,0.0,220.879908,151.653867033,977.373200662,884.095095922,48.3426,44.9355047397
 11/17  13:00:00,451.98001471,74.224833664,0.0,0.0,220.879908,151.653867033,962.81340808,860.385939064,48.3426,54.0848690162
 11/17  14:00:00,446.122774018,74.5766330099,0.0,0.0,220.879908,145.652643033,860.247330672,781.903369969,24.1713,54.1726607037
 11/17  15:00:00,445.763503792,74.3059015878,0.0,0.0,220.879908,145.652643033,836.787544107,769.297309316,24.1713,43.3189347907
 11/17  16:00:00,437.171525868,73.5655717413,0.0,0.0,220.879908,137.835547516,805.357104096,755.696937905,4.83426,44.8259061906
 11/17  17:00:00,437.216631128,72.5756527765,0.0,0.0,220.879908,133.019064,775.129423522,733.3798234,4.83426,36.9153401218
 11/17  18:00:00,369.519360101,72.5417325835,0.0,0.0,220.879908,53.238744,911.607481288,871.217943515,4.83426,35.5552777727
 11/17  19:00:00,369.698599263,72.5417325835,0.0,0.0,220.879908,53.238744,963.625604601,923.098585245,4.83426,35.6927593559
 11/17  20:00:00,370.763324482,72.5417325835,0.0,0.0,220.879908,53.238744,1152.80363847,1130.6067132,4.83426,17.3626652689
 11/17  21:00:00,371.23791974,72.5417325835,0.0,0.0,220.879908,53.238744,1198.62851169,1185.11442808,4.83426,8.67982361796
 11/17  22:00:00,117.315563632,0.0,0.0,0.0,43.513341876,52.539744,13.5151262279,0.0,4.83426,8.68086622791
 11/17  23:00:00,117.427223435,0.0,0.0,0.0,43.513341876,52.539744,13.4782269573,0.0,4.83426,8.64396695726
 11/17  24:00:00,118.540178086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.497292091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.853227311,0.346092917216,0.0,0.0,43.513341876,52.539744,4.94053179841,0.086271798408,4.83426,0.02
 11/18  03:00:00,118.886680218,1.38437166886,0.0,0.0,43.513341876,52.539744,13.7070832822,0.260634405248,4.83426,8.61218887695
 11/18  04:00:00,120.629363147,3.13282641135,0.0,0.0,43.513341876,52.539744,5.42154427127,0.567284271266,4.83426,0.02
 11/18  05:00:00,122.499014021,4.57645841694,0.0,0.0,43.513341876,52.539744,6.04662885707,1.19236885707,4.83426,0.02
 11/18  06:00:00,122.116886037,4.22880900582,0.0,0.0,43.513341876,52.539744,6.28408700812,1.42982700812,4.83426,0.02
 11/18  07:00:00,123.782461725,8.8510084967,0.0,0.0,43.513341876,52.539744,9.07228816621,4.21802816621,4.83426,0.02
 11/18  08:00:00,107.220409078,7.36585412291,0.0,0.0,43.513341876,52.539744,8.429403673,3.575143673,4.83426,0.02
 11/18  09:00:00,104.668346548,4.79899188713,0.0,0.0,43.513341876,52.539744,15.7116702834,2.26519808084,4.83426,8.61221220252
 11/18  10:00:00,103.839151616,3.90865334861,0.0,0.0,43.513341876,52.539744,6.21481109354,1.36055109354,4.83426,0.02
 11/18  11:00:00,101.528576714,1.55870183744,0.0,0.0,43.513341876,52.539744,22.7752934608,0.512385084592,4.83426,17.4286483762
 11/18  12:00:00,100.886528481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,99.9872943196,0.0,0.0,0.0,43.513341876,52.539744,13.4903377203,0.0,4.83426,8.65607772026
 11/18  14:00:00,100.090057712,0.0,0.0,0.0,43.513341876,52.539744,13.4825127508,0.0,4.83426,8.64825275084
 11/18  15:00:00,100.144082484,0.0,0.0,0.0,43.513341876,52.539744,13.4828780386,0.0,4.83426,8.64861803862
 11/18  16:00:00,100.11143695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  17:00:00,105.843430996,0.0,0.0,0.0,43.513341876,52.539744,13.4464438001,0.0,4.83426,8.61218380009
 11/18  18:00:00,117.75935603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.733993077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.162499005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.116062175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,117.88240401,0.0,0.0,0.0,43.513341876,52.539744,31.2673407216,0.0,4.83426,26.4330807216
 11/18  23:00:00,117.535461449,0.0,0.0,0.0,43.513341876,52.539744,13.4464746434,0.0,4.83426,8.61221464341
 11/18  24:00:00,118.471612307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.506075779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,119.241599023,1.74871005736,0.0,0.0,43.513341876,52.539744,5.39989374937,0.545633749365,4.83426,0.02
 11/19  03:00:00,121.355275432,3.86072283093,0.0,0.0,43.513341876,52.539744,5.78795609918,0.933696099178,4.83426,0.02
 11/19  04:00:00,120.991853705,3.50367367933,0.0,0.0,43.513341876,52.539744,14.5349698885,1.08844737836,4.83426,8.61226251016
 11/19  05:00:00,122.923897823,5.01544494053,0.0,0.0,43.513341876,52.539744,6.90491047246,2.05065047246,4.83426,0.02
 11/19  06:00:00,121.890736031,4.01235595243,0.0,0.0,43.513341876,52.539744,7.24762092609,2.39336092609,4.83426,0.02
 11/19  07:00:00,119.925465097,5.01544494053,0.0,0.0,43.513341876,52.539744,8.81932455292,3.96506455292,4.83426,0.02
 11/19  08:00:00,103.839067045,4.01235595243,0.0,0.0,43.513341876,52.539744,7.92069309236,3.06643309236,4.83426,0.02
 11/19  09:00:00,104.781056353,4.90008063479,0.0,0.0,43.513341876,52.539744,16.4797268674,3.02604228391,4.83426,8.61942458353
 11/19  10:00:00,101.236859807,1.24809315766,0.0,0.0,43.513341876,52.539744,5.46764458922,0.613384589224,4.83426,0.02
 11/19  11:00:00,100.051885259,0.0,0.0,0.0,43.513341876,52.539744,22.2630601524,0.0,4.83426,17.4288001524
 11/19  12:00:00,100.980218849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,100.171576151,0.0,0.0,0.0,43.513341876,52.539744,13.4898037181,0.0,4.83426,8.65554371813
 11/19  14:00:00,100.276051225,0.0,0.0,0.0,43.513341876,52.539744,13.490322159,0.0,4.83426,8.65606215898
 11/19  15:00:00,100.279597319,0.0,0.0,0.0,43.513341876,52.539744,13.4830705315,0.0,4.83426,8.64881053148
 11/19  16:00:00,100.219134173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,105.939316122,0.0,0.0,0.0,43.513341876,52.539744,13.4465275684,0.0,4.83426,8.61226756839
 11/19  18:00:00,117.840825669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.776738693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.161675865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.110056777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.899894024,0.0,0.0,0.0,43.513341876,52.539744,31.2700757451,0.0,4.83426,26.4358157451
 11/19  23:00:00,117.563246787,0.0,0.0,0.0,43.513341876,52.539744,13.4464373641,0.0,4.83426,8.61217736415
 11/19  24:00:00,118.497836439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.57135468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.561272376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.533774394,0.0,0.0,0.0,43.513341876,52.539744,13.4535777888,0.0,4.83426,8.61931778885
 11/20  04:00:00,117.576925938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.051525013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,118.010722233,0.0,0.0,0.0,43.513341876,52.539744,13.4536520854,0.0,4.83426,8.61939208541
 11/20  07:00:00,192.011004537,72.5417325835,0.00162804864889,0.0,43.513341876,53.238744,1040.05497347,1035.20071347,4.83426,0.02
 11/20  08:00:00,351.304832834,72.5417325835,0.0,0.0,220.879908,53.238744,814.146005261,782.962038336,4.83426,26.349706925
 11/20  09:00:00,443.599576212,72.5417325835,0.00389258915986,0.0,220.879908,145.652643033,543.743301486,480.943806144,36.25695,26.5425453423
 11/20  10:00:00,466.475074651,72.5850316437,22.3502764578,0.0,220.879908,145.652643033,353.652070912,272.675257558,36.25695,44.7198633539
 11/20  11:00:00,524.666023955,73.0435924497,73.0922082956,0.0,220.879908,151.653867033,244.754234504,151.62808433,48.3426,44.7835501745
 11/20  12:00:00,577.686323276,73.4433433859,124.086248212,0.0,220.879908,151.653867033,139.260759078,45.9560025401,48.3426,44.9621565379
 11/20  13:00:00,612.011900465,73.1603105036,159.239780146,0.0,220.879908,151.653867033,107.462522009,5.00500072667,48.3426,54.1149212825
 11/20  14:00:00,604.7250647,73.2028267563,157.991861706,0.0,220.879908,145.652643033,85.6279920996,7.25068370853,24.1713,54.2060083911
 11/20  15:00:00,545.796457275,73.1180348224,100.012792963,0.0,220.879908,145.652643033,159.914304437,90.9997951089,24.1713,44.7432093286
 11/20  16:00:00,475.980842997,73.0761955652,38.950946581,0.0,220.879908,137.835547516,193.711789081,144.054606493,4.83426,44.8229225883
 11/20  17:00:00,461.170569317,72.5553539523,23.9492125562,0.0,220.879908,133.019064,98.364264457,57.9613703131,4.83426,35.5686341439
 11/20  18:00:00,375.625113213,72.5417325835,6.53983980387,0.0,220.879908,53.238744,192.094559785,151.690221331,4.83426,35.5700784541
 11/20  19:00:00,368.975155342,72.5417325835,0.0,0.0,220.879908,53.238744,228.731933814,179.272047239,4.83426,44.6256265757
 11/20  20:00:00,369.392855261,72.5417325835,0.0,0.0,220.879908,53.238744,197.316824551,183.789741403,4.83426,8.69282314738
 11/20  21:00:00,369.362755341,72.5417325835,0.0,0.0,220.879908,53.238744,206.188408983,192.673628501,4.83426,8.68052048221
 11/20  22:00:00,118.0674677,0.0,0.0,0.0,43.513341876,52.539744,13.515885769,0.0,4.83426,8.68162576904
 11/20  23:00:00,117.784004646,0.0,0.0,0.0,43.513341876,52.539744,13.4791268148,0.0,4.83426,8.64486681475
 11/20  24:00:00,118.716114932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.8024627,0.0,0.0,0.0,43.513341876,52.539744,13.4537910133,0.0,4.83426,8.61953101328
 11/21  02:00:00,117.796183912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.774305106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.75734911,0.0,0.0,0.0,43.513341876,52.539744,13.4522277918,0.0,4.83426,8.61796779181
 11/21  05:00:00,119.875356395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.543162199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,192.191990883,72.5417325835,0.0,0.0,43.513341876,53.238744,764.466288059,759.612028059,4.83426,0.02
 11/21  08:00:00,351.204407114,72.5417325835,0.0,0.0,220.879908,53.238744,707.776372518,676.587296968,4.83426,26.3548155497
 11/21  09:00:00,443.651738187,72.5594011601,0.00281837444988,0.0,220.879908,145.652643033,464.913574153,393.27165905,36.25695,35.3849651034
 11/21  10:00:00,482.077222373,72.5950948568,37.6413158366,0.0,220.879908,145.652643033,301.886183466,220.9045833,36.25695,44.7246501663
 11/21  11:00:00,570.292660097,72.7246640198,118.444039084,0.0,220.879908,151.653867033,195.242115433,102.920820315,48.3426,43.9786951182
 11/21  12:00:00,654.881601789,72.9619031177,200.923225505,0.0,220.879908,151.653867033,111.315185002,17.19107765,48.3426,45.7815073516
 11/21  13:00:00,676.927117061,73.2821517128,223.388701914,0.0,220.879908,151.653867033,103.602205425,1.14867949409,48.3426,54.1109259314
 11/21  14:00:00,658.974396796,73.6471715571,211.303514948,0.0,220.879908,145.652643033,78.6909566849,0.314691208956,24.1713,54.2049654759
 11/21  15:00:00,665.904886266,73.9151766341,217.988541691,0.0,220.879908,145.652643033,61.1471882158,1.17409772997,24.1713,35.8017904858
 11/21  16:00:00,663.110625014,74.0832067368,222.881951469,0.0,220.879908,137.835547516,59.0736094777,7.2715646553,4.83426,46.9677848224
 11/21  17:00:00,585.876504931,72.6296861594,146.931775724,0.0,220.879908,133.019064,67.1659995377,19.9951253485,4.83426,42.3366141892
 11/21  18:00:00,419.044225544,72.5417325835,49.272371374,0.0,220.879908,53.238744,125.58963545,85.1805629169,4.83426,35.5748125334
 11/21  19:00:00,375.800722104,72.5417325835,6.69681931111,0.0,220.879908,53.238744,181.881194055,141.337310134,4.83426,35.709623921
 11/21  20:00:00,368.953412097,72.5417325835,0.0,0.0,220.879908,53.238744,196.396767661,174.198214379,4.83426,17.3642932817
 11/21  21:00:00,368.939948294,72.5417325835,0.0,0.0,220.879908,53.238744,243.228467726,229.713427009,4.83426,8.68078071734
 11/21  22:00:00,117.724653529,0.0,0.0,0.0,43.513341876,52.539744,13.5161793664,0.0,4.83426,8.68191936643
 11/21  23:00:00,117.788440413,0.0,0.0,0.0,43.513341876,52.539744,13.4794801478,0.0,4.83426,8.64522014776
 11/21  24:00:00,118.702934701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.788003724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,117.826250434,0.0,0.0,0.0,43.513341876,52.539744,13.4539184801,0.0,4.83426,8.61965848006
 11/22  03:00:00,117.847212701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.842765144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.28513132,0.0,0.0,0.0,43.513341876,52.539744,13.4536994463,0.0,4.83426,8.61943944626
 11/22  06:00:00,118.252360287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,191.470507524,72.5417325835,0.0,0.0,43.513341876,53.238744,523.511862075,518.657602075,4.83426,0.02
 11/22  08:00:00,351.204292174,72.5417325835,0.0,0.0,220.879908,53.238744,451.309065142,420.11978133,4.83426,26.3550238123
 11/22  09:00:00,443.665322017,72.5417325835,0.00280944337034,0.0,220.879908,145.652643033,371.344775574,299.696713457,36.25695,35.3911121169
 11/22  10:00:00,443.771955344,72.5888039863,0.00346027735093,0.0,220.879908,145.652643033,364.484264519,292.435522259,36.25695,35.7917922594
 11/22  11:00:00,472.439767228,72.9487264859,21.9159826038,0.0,220.879908,151.653867033,334.6667353,241.530198495,48.3426,44.7939368055
 11/22  12:00:00,504.112703034,73.1257421352,52.014717318,0.0,220.879908,151.653867033,283.452595307,181.143871226,48.3426,53.9661240816
 11/22  13:00:00,573.572101311,73.5033761687,121.012100558,0.0,220.879908,151.653867033,221.217135745,118.758463494,48.3426,54.1160722503
 11/22  14:00:00,659.285298253,73.8860414661,211.367213937,0.0,220.879908,145.652643033,133.266784309,61.5565417874,24.1713,47.5389425218
 11/22  15:00:00,710.937343001,74.2098356526,262.301572032,0.0,220.879908,145.652643033,79.3184716346,12.7278814809,24.1713,42.4192901537
 11/22  16:00:00,682.429645776,74.3447791385,241.813140061,0.0,220.879908,137.835547516,88.1943630739,38.5263378427,4.83426,44.8337652312
 11/22  17:00:00,578.804121576,72.6638215706,136.996003844,0.0,220.879908,133.019064,74.7936691951,25.4946234448,4.83426,44.4647857503
 11/22  18:00:00,460.39901592,72.5417325835,90.0166725396,0.0,220.879908,53.238744,110.881345183,70.4681321069,4.83426,35.5789530759
 11/22  19:00:00,456.351670358,72.5417325835,85.970423924,0.0,220.879908,53.238744,118.573924102,78.0250260893,4.83426,35.7146380124
 11/22  20:00:00,455.067468549,72.5417325835,84.258474972,0.0,220.879908,53.238744,102.403384659,80.2040453619,4.83426,17.3650792968
 11/22  21:00:00,435.546520227,72.5417325835,65.0744307639,0.0,220.879908,53.238744,117.637282024,104.12185428,4.83426,8.68116774423
 11/22  22:00:00,118.142762112,0.0,0.0,0.0,43.513341876,52.539744,13.5142383743,0.0,4.83426,8.67997837434
 11/22  23:00:00,117.871645617,0.0,0.0,0.0,43.513341876,52.539744,13.4790406416,0.0,4.83426,8.6447806416
 11/22  24:00:00,118.802428483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.900131236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.89236031,0.0,0.0,0.0,43.513341876,52.539744,13.4465601006,0.0,4.83426,8.61230010064
 11/23  03:00:00,117.887431381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.882859933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.33449088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.30120774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,118.320768354,0.0,0.0,0.0,43.513341876,52.539744,13.4465335345,0.0,4.83426,8.61227353452
 11/23  08:00:00,100.256848333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,100.25578051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.299031824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.307161097,0.0,0.0,0.0,43.513341876,52.539744,13.4537073711,0.0,4.83426,8.61944737106
 11/23  12:00:00,101.134250317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.28939572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.375602106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.397241921,0.0,0.0,0.0,43.513341876,52.539744,13.4465067493,0.0,4.83426,8.61224674934
 11/23  16:00:00,100.370509108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,109.116355532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,118.062924131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,118.040830471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.489715155,0.0,0.0,0.0,43.513341876,52.539744,13.4464787916,0.0,4.83426,8.61221879164
 11/23  21:00:00,118.457683659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.206988747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,117.871695955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.732108779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.870238699,0.0,0.0,0.0,43.513341876,52.539744,13.4539524725,0.0,4.83426,8.61969247251
 11/24  02:00:00,117.869071761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.867927613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,117.866435792,0.0,0.0,0.0,43.513341876,52.539744,13.4537724926,0.0,4.83426,8.61951249259
 11/24  05:00:00,120.169184593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  06:00:00,119.810368894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  07:00:00,278.838262723,72.5417325835,85.2166426387,0.0,43.513341876,53.238744,401.963481087,397.109221087,4.83426,0.02
 11/24  08:00:00,456.288175958,72.5417325835,103.41061022,0.0,220.879908,53.238744,296.40166638,265.20681607,4.83426,26.3605903103
 11/24  09:00:00,608.665344184,72.5417325835,162.508427439,0.0,220.879908,145.652643033,162.654119364,91.0013962071,36.25695,35.395773157
 11/24  10:00:00,647.071356211,72.5427343952,200.389129088,0.0,220.879908,145.652643033,145.095497681,64.093492468,36.25695,44.7450552135
 11/24  11:00:00,655.817345294,72.6383137694,203.020164136,0.0,220.879908,151.653867033,151.166520106,58.0149311883,48.3426,44.8089889178
 11/24  12:00:00,684.543828874,72.9981956168,230.243594841,0.0,220.879908,151.653867033,109.89304146,16.5536323405,48.3426,44.9968091191
 11/24  13:00:00,740.764754768,73.5948149442,286.275080342,0.0,220.879908,151.653867033,102.488469816,0.0,48.3426,54.1458698162
 11/24  14:00:00,822.915767606,74.3062506628,373.033785234,0.0,220.879908,145.652643033,78.4419996842,0.0246120761753,24.1713,54.246087608
 11/24  15:00:00,875.161564011,75.1310596713,424.251786661,0.0,220.879908,145.652643033,68.9399933182,0.0,24.1713,44.7686933182
 11/24  16:00:00,893.408777519,75.5425291515,449.893168532,0.0,220.879908,137.835547516,49.6885849772,0.0,4.83426,44.8543249772
 11/24  17:00:00,765.961510329,73.0224086392,321.768504447,0.0,220.879908,133.019064,43.6142119006,3.19033891639,4.83426,35.5896129842
 11/24  18:00:00,597.005497356,72.6078134261,224.803271229,0.0,220.879908,53.238744,59.1316108712,18.7080180204,4.83426,35.5893328508
 11/24  19:00:00,576.691405961,72.583801226,204.681481135,0.0,220.879908,53.238744,83.4538748751,33.9665017609,4.83426,44.6531131142
 11/24  20:00:00,556.311965824,72.5646292375,184.59977882,0.0,220.879908,53.238744,61.5697233913,48.0425108979,4.83426,8.69295249341
 11/24  21:00:00,540.843098068,72.5512545349,169.332594398,0.0,220.879908,53.238744,79.3226595364,65.8060991467,4.83426,8.68230038977
 11/24  22:00:00,117.879923622,0.0,0.0,0.0,43.513341876,52.539744,22.1789195,0.0,4.83426,17.3446595
 11/24  23:00:00,117.937989455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.845740914,0.0,0.0,0.0,43.513341876,52.539744,13.4686937074,0.0,4.83426,8.63443370742
 11/25  01:00:00,117.938177242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.930516068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.889783502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.858924686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.300874391,0.0,0.0,0.0,43.513341876,52.539744,13.4465903871,0.0,4.83426,8.61233038707
 11/25  06:00:00,118.267748376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,118.245726367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  08:00:00,100.148248033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,100.134047829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.169791345,0.0,0.0,0.0,43.513341876,52.539744,13.4538787213,0.0,4.83426,8.61961872133
 11/25  11:00:00,100.165900901,0.0,0.0,0.0,43.513341876,52.539744,20.0826044723,0.0,4.83426,15.2483444723
 11/25  12:00:00,101.018845595,0.0,0.0,0.0,43.513341876,52.539744,7.01985355459,0.0,4.83426,2.18559355459
 11/25  13:00:00,100.138675025,0.0,0.0,0.0,43.513341876,52.539744,13.4914728203,0.0,4.83426,8.65721282033
 11/25  14:00:00,100.207390713,0.0,0.0,0.0,43.513341876,52.539744,13.4835102011,0.0,4.83426,8.64925020112
 11/25  15:00:00,100.228141767,0.0,0.0,0.0,43.513341876,52.539744,13.4840441653,0.0,4.83426,8.64978416531
 11/25  16:00:00,100.180807558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,108.92624618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.872967243,0.0,0.0,0.0,43.513341876,52.539744,13.4466740116,0.0,4.83426,8.6124140116
 11/25  19:00:00,117.859945107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.284931025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.253947151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,118.049104513,0.0,0.0,0.0,43.513341876,52.539744,31.2832315247,0.0,4.83426,26.4489715247
 11/25  23:00:00,117.711381734,0.0,0.0,0.0,43.513341876,52.539744,13.4467006471,0.0,4.83426,8.61244064711
 11/25  24:00:00,118.603466997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.705425036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.702481768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,117.699845088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.697051676,0.0,0.0,0.0,43.513341876,52.539744,13.4467326006,0.0,4.83426,8.61247260064
 11/26  05:00:00,118.154456558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,118.154781952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,118.180193628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  08:00:00,100.141342668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,100.174929413,0.0,0.0,0.0,43.513341876,52.539744,13.453994552,0.0,4.83426,8.61973455203
 11/26  10:00:00,100.253906593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.291973659,0.0,0.0,0.0,43.513341876,52.539744,22.2701122955,0.0,4.83426,17.4358522955
 11/26  12:00:00,101.152028182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  13:00:00,100.338063807,0.0,0.0,0.0,43.513341876,52.539744,13.4918330459,0.0,4.83426,8.65757304587
 11/26  14:00:00,100.426425346,0.0,0.0,0.0,43.513341876,52.539744,13.4915666414,0.0,4.83426,8.6573066414
 11/26  15:00:00,100.409456062,0.0,0.0,0.0,43.513341876,52.539744,13.4844340303,0.0,4.83426,8.65017403031
 11/26  16:00:00,100.374584228,0.0,0.0,0.0,43.513341876,52.539744,13.4841558597,0.0,4.83426,8.64989585973
 11/26  17:00:00,109.111758611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,118.045040828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,118.043908734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.502866744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.429481871,0.0,0.0,0.0,43.513341876,52.539744,13.4466670516,0.0,4.83426,8.61240705158
 11/26  22:00:00,118.168252022,0.0,0.0,0.0,43.513341876,52.539744,31.2816870457,0.0,4.83426,26.4474270457
 11/26  23:00:00,117.779455432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  24:00:00,118.638189068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.765602301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.747624702,0.0,0.0,0.0,43.513341876,52.539744,13.4526682491,0.0,4.83426,8.61840824907
 11/27  03:00:00,117.734992956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  04:00:00,117.734087346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,118.147657374,0.0,0.0,0.0,43.513341876,52.539744,13.4540996421,0.0,4.83426,8.61983964212
 11/27  06:00:00,118.089305003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,191.635014081,72.5417325835,0.0,0.0,43.513341876,53.238744,1009.48327743,1004.62901743,4.83426,0.02
 11/27  08:00:00,351.212624045,72.5417325835,0.0,0.0,220.879908,53.238744,856.57817083,825.377241015,4.83426,26.3666698149
 11/27  09:00:00,443.616953643,72.5417325835,0.00197805186748,0.0,220.879908,145.652643033,712.843132481,641.17830086,36.25695,35.4078816204
 11/27  10:00:00,443.68799406,72.5875047994,0.00267807372127,0.0,220.879908,145.652643033,586.5152908,514.441263659,36.25695,35.8170771411
 11/27  11:00:00,450.419762075,73.3330982134,0.0016913633224,0.0,220.879908,151.653867033,490.362292791,388.231750221,48.3426,53.7879425701
 11/27  12:00:00,452.432208599,74.431383016,0.0,0.0,220.879908,151.653867033,360.251279748,266.893499781,48.3426,45.0151799668
 11/27  13:00:00,452.740006609,75.6561111127,0.0,0.0,220.879908,151.653867033,327.928591436,225.414231315,48.3426,54.1717601217
 11/27  14:00:00,461.281433479,76.5769136559,13.3756261943,0.0,220.879908,145.652643033,292.792487904,214.351262307,24.1713,54.2699255974
 11/27  15:00:00,475.149469522,76.7612360323,26.8698975618,0.0,220.879908,145.652643033,259.103700699,190.147914861,24.1713,44.784485838
 11/27  16:00:00,448.52413113,75.7225154417,9.41661814987,0.0,220.879908,137.835547516,224.859933738,175.154262256,4.83426,44.871411482
 11/27  17:00:00,440.337706542,73.1918702592,0.0,0.0,220.879908,133.019064,172.667790945,132.231733035,4.83426,35.6017979094
 11/27  18:00:00,368.920268958,72.5939000861,0.0,0.0,220.879908,53.238744,373.986176934,330.183649002,4.83426,38.9682679319
 11/27  19:00:00,368.924750772,72.5506018708,0.0,0.0,220.879908,53.238744,501.690540366,455.566948722,4.83426,41.2893316439
 11/27  20:00:00,369.337714153,72.5417325835,0.0,0.0,220.879908,53.238744,517.85933329,495.657326384,4.83426,17.3677469052
 11/27  21:00:00,369.316992355,72.5417325835,0.0,0.0,220.879908,53.238744,517.648294262,504.131736437,4.83426,8.68229782493
 11/27  22:00:00,117.871599871,0.0,0.0,0.0,43.513341876,52.539744,13.5160136768,0.0,4.83426,8.68175367682
 11/27  23:00:00,117.662941877,0.0,0.0,0.0,43.513341876,52.539744,13.4799546417,0.0,4.83426,8.64569464168
 11/27  24:00:00,118.654617581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  01:00:00,117.708309429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.724511214,0.0,0.0,0.0,43.513341876,52.539744,13.4524226639,0.0,4.83426,8.61816266394
 11/28  03:00:00,117.706225317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.67822846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  05:00:00,119.785225964,0.0,0.0,0.0,43.513341876,52.539744,13.4541782261,0.0,4.83426,8.61991822614
 11/28  06:00:00,119.425231405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,192.812502561,72.5417325835,0.00125132238488,0.0,43.513341876,53.238744,1422.1218488,1417.2675888,4.83426,0.02
 11/28  08:00:00,351.690422637,72.5417325835,0.0,0.0,220.879908,53.238744,1192.1879813,1160.98481975,4.83426,26.3689015432
 11/28  09:00:00,443.868216715,72.5607231619,0.00173481464302,0.0,220.879908,145.652643033,897.450969315,825.779618022,36.25695,35.4144012931
 11/28  10:00:00,444.200830092,72.9570083975,0.00224562072165,0.0,220.879908,145.652643033,766.262660345,687.007676938,36.25695,42.9980334066
 11/28  11:00:00,451.273226106,74.0067357968,0.00141496993769,0.0,220.879908,151.653867033,753.303391347,658.353909946,48.3426,46.6068814005
 11/28  12:00:00,453.357033989,75.1560009827,0.0,0.0,220.879908,151.653867033,670.663279104,577.302166352,48.3426,45.018512752
 11/28  13:00:00,453.441765362,76.2479866098,0.0,0.0,220.879908,151.653867033,593.44745717,490.920777607,48.3426,54.1840795628
