Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  14:00:00,447.79259828,76.5925214934,0.0,0.0,220.879908,145.652643033,564.610953031,486.156031793,24.1713,54.2836212378
 11/28  15:00:00,447.486278768,76.3049323054,0.0,0.0,220.879908,145.652643033,557.999257696,489.033864666,24.1713,44.7940930306
 11/28  16:00:00,438.635246757,75.3001758768,0.0,0.0,220.879908,137.835547516,540.571503701,490.862796114,4.83426,44.8744475877
 11/28  17:00:00,440.382987334,73.0961418128,0.0,0.0,220.879908,133.019064,536.70964005,496.269741278,4.83426,35.6056387719
 11/28  18:00:00,369.210710964,72.5626007663,0.0,0.0,220.879908,53.238744,797.525651144,748.193617553,4.83426,44.4977735906
 11/28  19:00:00,369.46533557,72.5417325835,0.0,0.0,220.879908,53.238744,909.656414175,869.075679175,4.83426,35.7464749995
 11/28  20:00:00,369.53483889,72.5417325835,0.0,0.0,220.879908,53.238744,901.953565042,879.749890303,4.83426,17.3694147383
 11/28  21:00:00,369.531278044,72.5417325835,0.0,0.0,220.879908,53.238744,890.583588822,877.066797805,4.83426,8.68253101733
 11/28  22:00:00,117.417008949,0.0,0.0,0.0,43.513341876,52.539744,13.5157887409,0.0,4.83426,8.68152874094
 11/28  23:00:00,117.50589092,0.0,0.0,0.0,43.513341876,52.539744,13.4799630674,0.0,4.83426,8.64570306743
 11/28  24:00:00,118.572592107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.532905556,0.0,0.0,0.0,43.513341876,52.539744,13.4540610002,0.0,4.83426,8.61980100022
 11/29  02:00:00,117.559624829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.57344471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.566766503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,117.96299477,0.0,0.0,0.0,43.513341876,52.539744,13.4543175265,0.0,4.83426,8.62005752655
 11/29  06:00:00,117.909338269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,194.172917223,72.5417325835,0.0,0.0,43.513341876,53.238744,1814.01778183,1809.16352183,4.83426,0.02
 11/29  08:00:00,356.582075293,72.5417325835,0.0,0.0,220.879908,53.238744,1586.09150237,1554.88697556,4.83426,26.370266809
 11/29  09:00:00,445.2782447,72.5425879169,0.00145062064003,0.0,220.879908,145.652643033,1243.6955884,1172.02401346,36.25695,35.414624944
 11/29  10:00:00,444.465948313,72.6918720761,0.0020807670571,0.0,220.879908,145.652643033,1019.38399845,938.348011899,36.25695,44.7790365547
 11/29  11:00:00,450.381298623,72.9660515819,0.00141331578101,0.0,220.879908,151.653867033,874.940272403,781.75391029,48.3426,44.8437621135
 11/29  12:00:00,451.374322915,73.1025325864,0.0,0.0,220.879908,151.653867033,783.094025082,689.73581778,48.3426,45.015607302
 11/29  13:00:00,451.14566507,73.8603843166,0.0,0.0,220.879908,151.653867033,750.096202466,647.548313119,48.3426,54.205289347
 11/29  14:00:00,445.41900291,74.0774862416,0.0,0.0,220.879908,145.652643033,775.926799192,697.452714472,24.1713,54.3027847203
 11/29  15:00:00,444.664248754,73.3418509113,0.0,0.0,220.879908,145.652643033,799.882474552,730.910744895,24.1713,44.800429657
 11/29  16:00:00,436.959495192,73.3281760645,0.0,0.0,220.879908,137.835547516,844.431432758,794.311024165,4.83426,45.2861485926
 11/29  17:00:00,440.132650984,72.5499741508,0.0,0.0,220.879908,133.019064,770.934119664,721.99968677,4.83426,44.1001728936
 11/29  18:00:00,369.5925118,72.5417325835,0.0,0.0,220.879908,53.238744,946.740674593,906.296529936,4.83426,35.6098846576
 11/29  19:00:00,369.862900034,72.5417325835,0.0,0.0,220.879908,53.238744,1010.90173768,961.385560682,4.83426,44.6819170013
 11/29  20:00:00,370.533855244,72.5417325835,0.0,0.0,220.879908,53.238744,1028.91292622,1015.38381049,4.83426,8.69485572874
 11/29  21:00:00,371.452824859,72.5417325835,0.0,0.0,220.879908,53.238744,1170.6407232,1157.12250413,4.83426,8.68395907172
 11/29  22:00:00,117.640517553,0.0,0.0,0.0,43.513341876,52.539744,13.5182336364,0.0,4.83426,8.68397363637
 11/29  23:00:00,117.440886827,0.0,0.0,0.0,43.513341876,52.539744,13.4803704367,0.0,4.83426,8.6461104367
 11/29  24:00:00,118.548165428,0.0,0.0,0.0,43.513341876,52.539744,13.469134859,0.0,4.83426,8.63487485904
 11/30  01:00:00,117.508647822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.517353231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.510233706,0.0,0.0,0.0,43.513341876,52.539744,13.4542385706,0.0,4.83426,8.61997857061
 11/30  04:00:00,117.50213314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,119.328494224,1.40261714015,0.0,0.0,43.513341876,52.539744,5.1113210811,0.257061081102,4.83426,0.02
 11/30  06:00:00,121.921180062,4.02477831211,0.0,0.0,43.513341876,52.539744,5.67424968115,0.819989681146,4.83426,0.02
 11/30  07:00:00,194.559717494,72.5417325835,0.0,0.0,43.513341876,53.238744,1986.5480241,1973.09368145,4.83426,8.6200826499
 11/30  08:00:00,356.66317019,72.5417325835,0.0,0.0,220.879908,53.238744,1757.77070838,1726.56705429,4.83426,26.3693940896
 11/30  09:00:00,445.96072819,72.5417325835,0.000542685413404,0.0,220.879908,145.652643033,1444.14959744,1381.32270651,36.25695,26.5699409277
 11/30  10:00:00,445.682912549,72.5645414034,0.00158451900801,0.0,220.879908,145.652643033,1276.45887489,1195.41910491,36.25695,44.7828199824
 11/30  11:00:00,451.35048103,72.718367565,0.00101876729616,0.0,220.879908,151.653867033,1217.99535108,1124.80842129,48.3426,44.8443297874
 11/30  12:00:00,452.582478193,73.1127401228,0.0,0.0,220.879908,151.653867033,1142.9421726,1040.56870524,48.3426,54.030867364
 11/30  13:00:00,451.686258059,73.3699045662,0.0,0.0,220.879908,151.653867033,1113.81855673,1011.28501029,48.3426,54.1909464413
 11/30  14:00:00,445.152716157,72.9335107401,0.0,0.0,220.879908,145.652643033,1111.40856828,1032.94549997,24.1713,54.2917683075
 11/30  15:00:00,445.652733784,73.088842275,0.0,0.0,220.879908,145.652643033,1164.91679261,1095.93940642,24.1713,44.8060861863
 11/30  16:00:00,437.692202881,72.8450851624,0.0,0.0,220.879908,137.835547516,1109.69740236,1059.97461417,4.83426,44.8885281952
 11/30  17:00:00,441.583545027,72.5417325835,0.0,0.0,220.879908,133.019064,1035.44314334,994.993662911,4.83426,35.6152204341
 11/30  18:00:00,371.258753069,72.5417325835,0.0,0.0,220.879908,53.238744,1191.35065424,1142.00353777,4.83426,44.512856473
 11/30  19:00:00,371.268245899,72.5417325835,0.0,0.0,220.879908,53.238744,1217.36848735,1176.78037434,4.83426,35.7538530074
 11/30  20:00:00,371.676281057,72.5417325835,0.0,0.0,220.879908,53.238744,1250.58799361,1228.38401589,4.83426,17.3697177173
 11/30  21:00:00,371.65606565,72.5417325835,0.0,0.0,220.879908,53.238744,1292.82284994,1279.30451596,4.83426,8.68407398271
 11/30  22:00:00,117.602903608,0.0,0.0,0.0,43.513341876,52.539744,13.5183645363,0.0,4.83426,8.6841045363
 11/30  23:00:00,117.414412576,0.0,0.0,0.0,43.513341876,52.539744,13.4790601063,0.0,4.83426,8.64480010634
 11/30  24:00:00,118.528030649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,118.522917835,1.03827875165,0.0,0.0,43.513341876,52.539744,13.670542694,0.21612823235,4.83426,8.62015446169
 12/01  02:00:00,118.710358147,1.21132521026,0.0,0.0,43.513341876,52.539744,5.14768641881,0.293426418808,4.83426,0.02
 12/01  03:00:00,119.226195526,1.73046458608,0.0,0.0,43.513341876,52.539744,5.22883772382,0.374577723815,4.83426,0.02
 12/01  04:00:00,121.506591445,4.01339361503,0.0,0.0,43.513341876,52.539744,5.82274057887,0.968480578869,4.83426,0.02
 12/01  05:00:00,123.970968208,4.35844886964,0.0,0.0,43.513341876,52.539744,14.8163808006,1.36195930866,4.83426,8.62016149193
 12/01  06:00:00,123.945002954,4.66935202332,0.0,0.0,43.513341876,52.539744,6.94038178469,2.08612178469,4.83426,0.02
 12/01  07:00:00,195.497361947,72.5417325835,0.0,0.0,43.513341876,53.238744,2030.67862526,2025.82436526,4.83426,0.02
 12/01  08:00:00,356.717312155,72.5417325835,0.0,0.0,220.879908,53.238744,1770.27117062,1739.06288368,4.83426,26.374026937
 12/01  09:00:00,445.950153254,72.5417325835,0.0,0.0,220.879908,145.652643033,1474.60770848,1402.92899936,36.25695,35.4217591172
 12/01  10:00:00,445.996661932,72.5417325835,0.00121200368217,0.0,220.879908,145.652643033,1382.8486807,1301.80018748,36.25695,44.7915432273
 12/01  11:00:00,451.629624227,72.5417325835,0.000917875689262,0.0,220.879908,151.653867033,1289.279593,1196.08392648,48.3426,44.8530665177
 12/01  12:00:00,452.088775473,72.5417325835,0.0,0.0,220.879908,151.653867033,1195.08212938,1099.91927935,48.3426,46.8202500339
 12/01  13:00:00,451.07658069,72.5547671219,0.0,0.0,220.879908,151.653867033,1192.8136628,1092.04416772,48.3426,52.4268950813
 12/01  14:00:00,445.799264582,72.7145678555,0.0,0.0,220.879908,145.652643033,1253.85043496,1175.35025914,24.1713,54.3288758159
 12/01  15:00:00,446.31564254,72.8561329845,0.0,0.0,220.879908,145.652643033,1262.91484953,1189.31880065,24.1713,49.4247488863
 12/01  16:00:00,438.278974602,72.6670142985,0.0,0.0,220.879908,137.835547516,1223.3256108,1169.24589188,4.83426,49.2454589203
 12/01  17:00:00,442.069601043,72.5417325835,0.0,0.0,220.879908,133.019064,1198.24856744,1157.79679212,4.83426,35.6175153199
 12/01  18:00:00,371.283847363,72.5417325835,0.0,0.0,220.879908,53.238744,1398.63798085,1358.18604133,4.83426,35.6176795232
 12/01  19:00:00,371.307377923,72.5417325835,0.0,0.0,220.879908,53.238744,1464.54151911,1415.00804104,4.83426,44.6992180706
 12/01  20:00:00,371.290281005,72.5417325835,0.0,0.0,220.879908,53.238744,1449.26131355,1435.73250985,4.83426,8.69454369784
 12/01  21:00:00,371.299351655,72.5417325835,0.0,0.0,220.879908,53.238744,1481.95672433,1459.77447233,4.83426,17.3479920025
 12/01  22:00:00,118.319753498,1.03827875165,0.0,0.0,43.513341876,52.539744,13.7522541392,0.233947693069,4.83426,8.68404644613
 12/01  23:00:00,118.62807147,1.21132521026,0.0,0.0,43.513341876,52.539744,5.21957850835,0.365318508353,4.83426,0.02
 12/01  24:00:00,120.274969795,1.73046458608,0.0,0.0,43.513341876,52.539744,14.0990565346,0.629641783646,4.83426,8.63515475098
 12/02  01:00:00,118.878291116,1.38437166886,0.0,0.0,43.513341876,52.539744,5.70176195807,0.847501958074,4.83426,0.02
 12/02  02:00:00,119.661449362,2.17100760357,0.0,0.0,43.513341876,52.539744,6.14105118168,1.28679118168,4.83426,0.02
 12/02  03:00:00,121.865947896,4.37692949677,0.0,0.0,43.513341876,52.539744,15.7286186342,2.28165112684,4.83426,8.61270750731
 12/02  04:00:00,121.842469575,4.35844886964,0.0,0.0,43.513341876,52.539744,7.685189814,2.830929814,4.83426,0.02
 12/02  05:00:00,122.579417332,4.66935202332,0.0,0.0,43.513341876,52.539744,8.73667486443,3.88241486443,4.83426,0.02
 12/02  06:00:00,123.805461677,5.92697142818,0.0,0.0,43.513341876,52.539744,11.6311817097,6.77692170973,4.83426,0.02
 12/02  07:00:00,125.720548978,7.8063971404,0.0,0.0,43.513341876,52.539744,13.0065852194,8.15232521936,4.83426,0.02
 12/02  08:00:00,107.18797702,4.35844886964,0.0,0.0,43.513341876,52.539744,18.9320554052,5.48509977902,4.83426,8.61269562616
 12/02  09:00:00,104.509659783,4.66935202332,0.0,0.0,43.513341876,52.539744,10.9273937759,6.07313377593,4.83426,0.02
 12/02  10:00:00,104.232770868,4.35844886964,0.0,0.0,43.513341876,52.539744,10.8222265323,5.96796653229,4.83426,0.02
 12/02  11:00:00,104.490149513,4.59720100552,0.0,0.0,43.513341876,52.539744,27.8882222946,5.61253397991,4.83426,17.4414283147
 12/02  12:00:00,104.521122135,3.70145279875,0.0,0.0,43.513341876,52.539744,17.4320071229,3.93916401497,4.83426,8.6585831079
 12/02  13:00:00,101.82089672,1.96277138142,0.0,0.0,43.513341876,52.539744,15.3400916982,1.84789991906,4.83426,8.65793177913
 12/02  14:00:00,103.558041775,3.64045132219,0.0,0.0,43.513341876,52.539744,8.21566521188,3.36140521188,4.83426,0.02
 12/02  15:00:00,103.107969604,3.18231342293,0.0,0.0,43.513341876,52.539744,16.286728924,2.80129480787,4.83426,8.65117411616
 12/02  16:00:00,102.893597238,3.00926696432,0.0,0.0,43.513341876,52.539744,16.3462855309,2.86100186445,4.83426,8.6510236664
 12/02  17:00:00,113.364173295,4.73417195522,0.0,0.0,43.513341876,52.539744,10.5378045628,5.68354456277,4.83426,0.02
 12/02  18:00:00,121.592498518,4.01235595243,0.0,0.0,43.513341876,52.539744,10.7936733629,5.93941336291,4.83426,0.02
 12/02  19:00:00,122.600770106,5.01544494053,0.0,0.0,43.513341876,52.539744,14.3801685555,9.52590855551,4.83426,0.02
 12/02  20:00:00,122.020817601,4.01235595243,0.0,0.0,43.513341876,52.539744,14.2252119096,9.37095190956,4.83426,0.02
 12/02  21:00:00,123.004110216,5.01544494053,0.0,0.0,43.513341876,52.539744,27.759794967,14.3128546371,4.83426,8.61268032986
 12/02  22:00:00,121.817297763,4.01235595243,0.0,0.0,43.513341876,52.539744,48.2523317525,16.9511522468,4.83426,26.4669195057
 12/02  23:00:00,126.417955736,8.93675133688,0.0,0.0,43.513341876,52.539744,32.7403188683,27.8860588683,4.83426,0.02
 12/02  24:00:00,122.46198092,4.01235595243,0.0,0.0,43.513341876,52.539744,28.3200044765,23.4657444765,4.83426,0.02
 12/03  01:00:00,127.192234914,9.72101261615,0.0,0.0,43.513341876,52.539744,42.9041447136,38.0498847136,4.83426,0.02
 12/03  02:00:00,126.17044278,8.71792362805,0.0,0.0,43.513341876,52.539744,54.747814404,41.3009606737,4.83426,8.61259373028
 12/03  03:00:00,136.823190559,19.3308561102,0.0,0.0,43.513341876,52.539744,76.7284417012,71.8741817012,4.83426,0.02
 12/03  04:00:00,128.116355423,10.6475587515,0.0,0.0,43.513341876,52.539744,67.1293228526,62.2750628526,4.83426,0.02
 12/03  05:00:00,152.080852666,34.1185723457,0.0,0.0,43.513341876,52.539744,118.996490275,114.142230275,4.83426,0.02
 12/03  06:00:00,151.620394081,33.7174559968,0.0,0.0,43.513341876,52.539744,102.45646485,97.6022048497,4.83426,0.02
 12/03  07:00:00,156.421519247,38.3863632105,0.0,0.0,43.513341876,52.539744,182.479511921,169.032503597,4.83426,8.61274832382
 12/03  08:00:00,118.08200248,15.229054128,0.0,0.0,43.513341876,52.539744,95.1734009251,90.3191409251,4.83426,0.02
 12/03  09:00:00,113.322151624,13.4088025107,0.0,0.0,43.513341876,52.539744,108.654610852,103.800350852,4.83426,0.02
 12/03  10:00:00,111.304190842,11.4262678645,0.0,0.0,43.513341876,52.539744,60.7608122081,55.9065522081,4.83426,0.02
 12/03  11:00:00,112.313274706,12.4293568526,0.0,0.0,43.513341876,52.539744,92.9195428511,70.642442522,4.83426,17.4428403291
 12/03  12:00:00,107.258195434,6.48365992312,0.0,0.0,43.513341876,52.539744,57.431192347,43.9381029042,4.83426,8.65882944277
 12/03  13:00:00,109.744722513,9.95805288192,0.0,0.0,43.513341876,52.539744,63.1485737302,49.6557088477,4.83426,8.65860488254
 12/03  14:00:00,103.83783478,4.01235595243,0.0,0.0,43.513341876,52.539744,42.4207385276,28.928322126,4.83426,8.65815640159
 12/03  15:00:00,104.859592592,5.01544494053,0.0,0.0,43.513341876,52.539744,42.5493440206,29.0640482506,4.83426,8.65103576996
 12/03  16:00:00,103.813026268,4.01235595243,0.0,0.0,43.513341876,52.539744,25.3027907778,20.4485307778,4.83426,0.02
 12/03  17:00:00,113.594131971,5.01544494053,0.0,0.0,43.513341876,52.539744,39.2231925057,34.3689325057,4.83426,0.02
 12/03  18:00:00,123.118550345,5.58087851097,0.0,0.0,43.513341876,52.539744,51.1251913275,37.6781726902,4.83426,8.61275863737
 12/03  19:00:00,133.924498729,16.350663249,0.0,0.0,43.513341876,52.539744,69.2106610151,64.3564010151,4.83426,0.02
 12/03  20:00:00,130.747958152,12.7577501573,0.0,0.0,43.513341876,52.539744,67.7006584596,62.8463984596,4.83426,0.02
 12/03  21:00:00,133.472692467,15.4478818368,0.0,0.0,43.513341876,52.539744,111.33025297,106.47599297,4.83426,0.02
 12/03  22:00:00,153.213418978,35.3699863737,0.0,0.0,43.513341876,52.539744,160.942892547,129.63829185,4.83426,26.4703406971
 12/03  23:00:00,152.726633351,35.0989702324,0.0,0.0,43.513341876,52.539744,213.642739404,200.195745388,4.83426,8.61273401608
 12/03  24:00:00,156.409021962,37.8731180726,0.0,0.0,43.513341876,52.539744,155.579394608,150.725134608,4.83426,0.02
 12/04  01:00:00,161.398547855,43.7242409381,0.0,0.0,43.513341876,52.539744,220.673373584,215.819113584,4.83426,0.02
 12/04  02:00:00,160.506643732,42.9271446167,0.0,0.0,43.513341876,52.539744,166.655421554,161.801161554,4.83426,0.02
 12/04  03:00:00,157.509056055,39.7834054168,0.0,0.0,43.513341876,52.539744,243.145331532,229.692173603,4.83426,8.6188979293
 12/04  04:00:00,156.097447256,38.4920483013,0.0,0.0,43.513341876,52.539744,174.988023384,170.133763384,4.83426,0.02
 12/04  05:00:00,166.246189773,48.0390847629,0.0,0.0,43.513341876,52.539744,253.569807642,248.715547642,4.83426,0.02
 12/04  06:00:00,155.293855425,37.2630217319,0.0,0.0,43.513341876,52.539744,192.619726756,179.166384868,4.83426,8.61908188734
 12/04  07:00:00,196.711276769,72.5417325835,0.0,0.0,43.513341876,53.238744,3134.27684518,3129.42258518,4.83426,0.02
 12/04  08:00:00,358.814981262,72.5417325835,0.0,0.0,220.879908,53.238744,2635.62321792,2604.40647204,4.83426,26.3824858814
 12/04  09:00:00,446.49141729,72.5417325835,0.0,0.0,220.879908,145.652643033,2203.26990357,2132.88329205,36.25695,34.1296615199
 12/04  10:00:00,446.250489273,72.5417325835,0.0,0.0,220.879908,145.652643033,1960.99651578,1878.61350479,36.25695,46.1260609858
 12/04  11:00:00,452.123898836,72.5417325835,0.0,0.0,220.879908,151.653867033,1739.98242014,1646.76824926,48.3426,44.8715708761
 12/04  12:00:00,453.097373657,72.5417325835,0.0,0.0,220.879908,151.653867033,1575.98877866,1482.59315743,48.3426,45.0530212265
 12/04  13:00:00,452.030896752,72.5417325835,0.0,0.0,220.879908,151.653867033,1501.61434896,1399.02311573,48.3426,54.2486332309
 12/04  14:00:00,446.047016213,72.5417325835,0.0,0.0,220.879908,145.652643033,1452.60204511,1374.07863769,24.1713,54.3521074172
 12/04  15:00:00,446.021187995,72.5417325835,0.0,0.0,220.879908,145.652643033,1427.40343546,1358.14434696,24.1713,45.0877884923
 12/04  16:00:00,438.149097749,72.5417325835,0.0,0.0,220.879908,137.835547516,1357.29158971,1298.82291827,4.83426,53.6344114363
 12/04  17:00:00,442.117200615,72.5417325835,0.0,0.0,220.879908,133.019064,1301.63834575,1261.17190978,4.83426,35.6321759664
 12/04  18:00:00,371.356563513,72.5417325835,0.0,0.0,220.879908,53.238744,1460.45213266,1419.99233421,4.83426,35.6255384493
 12/04  19:00:00,371.372818976,72.5417325835,0.0,0.0,220.879908,53.238744,1491.79577265,1442.24557146,4.83426,44.7159411915
 12/04  20:00:00,371.779007283,72.5417325835,0.0,0.0,220.879908,53.238744,1475.74890336,1453.54238855,4.83426,17.3722548087
 12/04  21:00:00,371.758419596,72.5417325835,0.0,0.0,220.879908,53.238744,1481.30742191,1467.78864517,4.83426,8.68451673208
 12/04  22:00:00,119.041201706,1.45359025231,0.0,0.0,43.513341876,52.539744,14.8324112778,1.31303161679,4.83426,8.68511966106
 12/04  23:00:00,118.796877551,1.38437166886,0.0,0.0,43.513341876,52.539744,15.0752379425,1.5943433573,4.83426,8.64663458516
 12/04  24:00:00,120.259855881,1.73046458608,0.0,0.0,43.513341876,52.539744,7.67019029217,2.81593029217,4.83426,0.02
 12/05  01:00:00,120.999403509,3.51847791854,0.0,0.0,43.513341876,52.539744,8.87242991904,4.01816991904,4.83426,0.02
 12/05  02:00:00,122.504727054,5.01544494053,0.0,0.0,43.513341876,52.539744,20.8392384043,7.38459839765,4.83426,8.62038000669
 12/05  03:00:00,121.488317629,4.01235595243,0.0,0.0,43.513341876,52.539744,11.7111855224,6.85692552238,4.83426,0.02
 12/05  04:00:00,122.507559786,5.01544494053,0.0,0.0,43.513341876,52.539744,17.6719452424,12.8176852424,4.83426,0.02
 12/05  05:00:00,123.619045037,4.01235595243,0.0,0.0,43.513341876,52.539744,26.7542240037,13.2995606595,4.83426,8.62040334419
 12/05  06:00:00,129.011182029,9.72101261615,0.0,0.0,43.513341876,52.539744,29.8972023878,25.0429423878,4.83426,0.02
 12/05  07:00:00,196.626803246,72.5417325835,0.0,0.0,43.513341876,53.238744,2553.30160931,2548.44734931,4.83426,0.02
 12/05  08:00:00,357.224440088,72.5417325835,0.0,0.0,220.879908,53.238744,2134.28167313,2103.0656329,4.83426,26.3817802259
 12/05  09:00:00,446.175330892,72.5417325835,0.0,0.0,220.879908,145.652643033,1851.31940362,1779.62458305,36.25695,35.437870575
 12/05  10:00:00,446.148857072,72.5417325835,0.0,0.0,220.879908,145.652643033,1715.02933406,1633.95903533,36.25695,44.8133487241
 12/05  11:00:00,452.111475365,72.5417325835,0.0,0.0,220.879908,151.653867033,1617.04361048,1523.82345399,48.3426,44.8775564878
 12/05  12:00:00,453.134308053,72.5417325835,0.0,0.0,220.879908,151.653867033,1543.28258182,1440.87457679,48.3426,54.0654050305
 12/05  13:00:00,452.095075539,72.5417325835,0.0,0.0,220.879908,151.653867033,1520.68225061,1418.10845465,48.3426,54.2311959643
 12/05  14:00:00,446.119112836,72.5417325835,0.0,0.0,220.879908,145.652643033,1511.815204,1433.3064878,24.1713,54.3374161958
 12/05  15:00:00,446.095403659,72.5417325835,0.0,0.0,220.879908,145.652643033,1518.18209933,1449.17661326,24.1713,44.8341860729
 12/05  16:00:00,438.225315805,72.5417325835,0.0,0.0,220.879908,137.835547516,1452.46634864,1402.71248153,4.83426,44.9196071062
 12/05  17:00:00,442.179731921,72.5417325835,0.0,0.0,220.879908,133.019064,1370.54557545,1321.1713584,4.83426,44.5399570585
 12/05  18:00:00,371.41094154,72.5417325835,0.0,0.0,220.879908,53.238744,1483.70265997,1443.23243984,4.83426,35.6359601349
 12/05  19:00:00,371.419674995,72.5417325835,0.0,0.0,220.879908,53.238744,1506.29874718,1456.74923539,4.83426,44.7152517898
 12/05  20:00:00,371.390060781,72.5417325835,0.0,0.0,220.879908,53.238744,1473.50351847,1459.97275152,4.83426,8.69650695276
 12/05  21:00:00,371.385705007,72.5417325835,0.0,0.0,220.879908,53.238744,1480.13603269,1466.6162373,4.83426,8.6855353849
 12/05  22:00:00,118.691361009,1.38437166886,0.0,0.0,43.513341876,52.539744,23.3418475847,1.1580099206,4.83426,17.3495776641
 12/05  23:00:00,119.17251906,1.73046458608,0.0,0.0,43.513341876,52.539744,6.60713918958,1.75287918958,4.83426,0.02
 12/05  24:00:00,119.925010375,1.38437166886,0.0,0.0,43.513341876,52.539744,15.5409160521,2.07136500788,4.83426,8.63529104419
 12/06  01:00:00,119.770412569,2.27923413027,0.0,0.0,43.513341876,52.539744,7.76218744031,2.90792744031,4.83426,0.02
 12/06  02:00:00,121.939440879,4.44681855313,0.0,0.0,43.513341876,52.539744,9.90499423566,5.05073423566,4.83426,0.02
 12/06  03:00:00,121.847020154,4.35844886964,0.0,0.0,43.513341876,52.539744,19.5525361231,6.09787270701,4.83426,8.62040341605
 12/06  04:00:00,122.162336262,4.66935202332,0.0,0.0,43.513341876,52.539744,13.9170794592,9.06281945919,4.83426,0.02
 12/06  05:00:00,122.275179755,4.35844886964,0.0,0.0,43.513341876,52.539744,15.3546794444,10.5004194444,4.83426,0.02
 12/06  06:00:00,124.528656632,6.63000522149,0.0,0.0,43.513341876,52.539744,30.9793455073,17.5246430852,4.83426,8.62044242211
 12/06  07:00:00,195.91529144,72.5417325835,0.0,0.0,43.513341876,53.238744,2444.158791,2439.304531,4.83426,0.02
 12/06  08:00:00,357.146611982,72.5417325835,0.0,0.0,220.879908,53.238744,2080.58662462,2049.36842217,4.83426,26.3839424542
 12/06  09:00:00,446.09801135,72.5417325835,0.0,0.0,220.879908,145.652643033,1713.03912136,1650.19634987,36.25695,26.5858214914
 12/06  10:00:00,446.079983264,72.5417325835,0.0,0.0,220.879908,145.652643033,1552.88028091,1471.80182214,36.25695,44.8215087706
 12/06  11:00:00,452.030555028,72.5417325835,0.00102913794335,0.0,220.879908,151.653867033,1459.74324116,1357.54316383,48.3426,53.8574773245
 12/06  12:00:00,453.05135361,72.5417325835,0.0,0.0,220.879908,151.653867033,1347.83091246,1254.42021252,48.3426,45.0680999427
 12/06  13:00:00,452.057409364,72.5797105775,0.0,0.0,220.879908,151.653867033,1337.37933334,1234.77014644,48.3426,54.2665869053
 12/06  14:00:00,446.117211787,72.6190890535,0.0,0.0,220.879908,145.652643033,1331.5271296,1252.9833955,24.1713,54.3724340988
 12/06  15:00:00,446.013814323,72.5417325835,0.0,0.0,220.879908,145.652643033,1329.81165886,1251.8348268,24.1713,53.8055320571
 12/06  16:00:00,438.146359581,72.5417325835,0.0,0.0,220.879908,137.835547516,1282.45327834,1232.68982299,4.83426,44.9291953429
 12/06  17:00:00,442.082799295,72.5417325835,0.0,0.0,220.879908,133.019064,1278.3669867,1237.894252,4.83426,35.6384747014
 12/06  18:00:00,371.317122544,72.5417325835,0.0,0.0,220.879908,53.238744,1505.7347932,1456.3594906,4.83426,44.5410426047
 12/06  19:00:00,371.365831025,72.5417325835,0.0,0.0,220.879908,53.238744,1641.46789404,1600.84975884,4.83426,35.7838751977
 12/06  20:00:00,371.794956436,72.5417325835,0.0,0.0,220.879908,53.238744,1714.85311988,1692.64562674,4.83426,17.3732331405
 12/06  21:00:00,371.780017805,72.5417325835,0.0,0.0,220.879908,53.238744,1732.2677294,1718.74828172,4.83426,8.68518767558
 12/06  22:00:00,119.041011265,1.45359025231,0.0,0.0,43.513341876,52.539744,14.9768558942,1.45725382083,4.83426,8.68534207341
 12/06  23:00:00,118.801595953,1.38437166886,0.0,0.0,43.513341876,52.539744,16.042853831,2.56136504898,4.83426,8.64722878198
 12/06  24:00:00,123.357799954,4.79708265946,0.0,0.0,43.513341876,52.539744,11.3724547731,6.51819477305,4.83426,0.02
 12/07  01:00:00,121.518215446,4.01235595243,0.0,0.0,43.513341876,52.539744,20.8088179629,7.35404484013,4.83426,8.62051312282
 12/07  02:00:00,129.140172575,11.6032396864,0.0,0.0,43.513341876,52.539744,26.4381869119,21.5839269119,4.83426,0.02
 12/07  03:00:00,129.973849599,12.4440456456,0.0,0.0,43.513341876,52.539744,32.9469398086,28.0926798086,4.83426,0.02
 12/07  04:00:00,135.405233782,17.8006656746,0.0,0.0,43.513341876,52.539744,75.9808871824,62.5261237654,4.83426,8.62050341703
 12/07  05:00:00,152.032108742,34.031338055,0.0,0.0,43.513341876,52.539744,68.0138541177,63.1595941177,4.83426,0.02
 12/07  06:00:00,156.865454113,38.7603715141,0.0,0.0,43.513341876,52.539744,136.366421585,131.512161585,4.83426,0.02
 12/07  07:00:00,196.720578362,72.5417325835,0.0,0.0,43.513341876,53.238744,3537.2160339,3523.76128997,4.83426,8.62048393072
 12/07  08:00:00,358.153764715,72.5417325835,0.0,0.0,220.879908,53.238744,3069.8783388,3047.44666006,4.83426,17.5974187362
 12/07  09:00:00,446.379107007,72.5417325835,0.0,0.0,220.879908,145.652643033,2672.28593252,2600.58428714,36.25695,35.4446953844
 12/07  10:00:00,446.264058094,72.5417325835,0.0,0.0,220.879908,145.652643033,2437.54178524,2356.45994693,36.25695,44.8248883016
 12/07  11:00:00,452.156317634,72.5417325835,0.0,0.0,220.879908,151.653867033,2158.16797072,2064.94048717,48.3426,44.8848835504
 12/07  12:00:00,453.123015993,72.5417325835,0.0,0.0,220.879908,151.653867033,1874.50321034,1772.06245961,48.3426,54.098150736
 12/07  13:00:00,452.047700467,72.5417325835,0.0,0.0,220.879908,151.653867033,1702.30528263,1599.69627252,48.3426,54.2664101172
 12/07  14:00:00,446.058388766,72.553357246,0.0,0.0,220.879908,145.652643033,1507.12909041,1428.58492228,24.1713,54.3728681352
 12/07  15:00:00,446.090293779,72.6148475625,0.0,0.0,220.879908,145.652643033,1392.97045649,1323.95421952,24.1713,44.8449369717
 12/07  16:00:00,438.194949663,72.5899821794,0.0,0.0,220.879908,137.835547516,1324.99806388,1266.24950405,4.83426,53.914299829
 12/07  17:00:00,442.078059861,72.5417325835,0.0,0.0,220.879908,133.019064,1211.52455704,1171.04536107,4.83426,35.6449359684
 12/07  18:00:00,371.295186204,72.5417325835,0.0,0.0,220.879908,53.238744,1359.92248083,1319.44327638,4.83426,35.6449444469
 12/07  19:00:00,371.342739518,72.5417325835,0.0,0.0,220.879908,53.238744,1541.48485169,1491.91929864,4.83426,44.7312930551
 12/07  20:00:00,371.767048022,72.5417325835,0.0,0.0,220.879908,53.238744,1596.74167698,1574.53354011,4.83426,17.3738768683
 12/07  21:00:00,371.76588492,72.5417325835,0.0,0.0,220.879908,53.238744,1662.96896427,1649.44998697,4.83426,8.68471729793
 12/07  22:00:00,119.047884211,1.45359025231,0.0,0.0,43.513341876,52.539744,15.155426426,1.6355697527,4.83426,8.6855966733
 12/07  23:00:00,118.808345484,1.38437166886,0.0,0.0,43.513341876,52.539744,16.0843685351,2.60285595121,4.83426,8.64725258387
 12/07  24:00:00,122.260462858,3.70145279875,0.0,0.0,43.513341876,52.539744,10.5292821471,5.67502214709,4.83426,0.02
 12/08  01:00:00,121.514415264,4.01235595243,0.0,0.0,43.513341876,52.539744,19.390047827,5.93531681851,4.83426,8.62047100844
 12/08  02:00:00,122.535624199,5.01544494053,0.0,0.0,43.513341876,52.539744,17.320548047,12.466288047,4.83426,0.02
 12/08  03:00:00,128.428015144,10.91385521,0.0,0.0,43.513341876,52.539744,24.6510493074,19.7967893074,4.83426,0.02
 12/08  04:00:00,135.450079429,17.8954817809,0.0,0.0,43.513341876,52.539744,49.4733830245,36.0185714192,4.83426,8.62055160526
 12/08  05:00:00,135.656383189,15.9896113807,0.0,0.0,43.513341876,52.539744,48.3641183603,43.5098583603,4.83426,0.02
 12/08  06:00:00,152.513611803,33.1175101119,0.0,0.0,43.513341876,52.539744,81.0137245712,76.1594645712,4.83426,0.02
 12/08  07:00:00,197.110334778,72.5417325835,0.0,0.0,43.513341876,53.238744,3140.73191636,3135.87765636,4.83426,0.02
 12/08  08:00:00,357.507342527,72.5417325835,0.0,0.0,220.879908,53.238744,2582.89765097,2551.67191277,4.83426,26.3914782046
 12/08  09:00:00,446.201266764,72.5417325835,0.0,0.0,220.879908,145.652643033,2215.31625497,2143.6075334,36.25695,35.4517715645
 12/08  10:00:00,446.185698183,72.5417325835,0.0,0.0,220.879908,145.652643033,2023.78322253,1942.69257979,36.25695,44.8336927417
 12/08  11:00:00,452.125671224,72.5417325835,0.0,0.0,220.879908,151.653867033,1808.68855689,1715.45718691,48.3426,44.8887699766
 12/08  12:00:00,453.102994695,72.5417325835,0.0,0.0,220.879908,151.653867033,1559.425304,1456.97935192,48.3426,54.1033520853
 12/08  13:00:00,451.502670657,72.5417325835,0.0,0.0,220.879908,151.653867033,1277.11273632,1174.49681707,48.3426,54.2733192456
 12/08  14:00:00,444.340358144,72.5417325835,0.0,0.0,220.879908,145.652643033,1032.70639453,954.154293148,24.1713,54.3808013842
 12/08  15:00:00,444.131736333,72.5417325835,0.0,0.0,220.879908,145.652643033,967.3447931,898.322772071,24.1713,44.8507210292
 12/08  16:00:00,436.262789935,72.5417325835,0.0,0.0,220.879908,137.835547516,913.543326325,854.786912917,4.83426,53.9221534071
 12/08  17:00:00,440.31195044,72.5417325835,0.0,0.0,220.879908,133.019064,847.48615512,807.002012048,4.83426,35.6498830719
 12/08  18:00:00,369.599985059,72.5417325835,0.0,0.0,220.879908,53.238744,980.411185527,931.028822052,4.83426,44.5481034749
 12/08  19:00:00,369.78306965,72.5417325835,0.0,0.0,220.879908,53.238744,1042.5916915,1001.96596381,4.83426,35.7914676923
 12/08  20:00:00,369.888930477,72.5417325835,0.0,0.0,220.879908,53.238744,1057.05631035,1034.84827342,4.83426,17.37377693
 12/08  21:00:00,370.532290658,72.5417325835,0.0,0.0,220.879908,53.238744,1186.69665505,1173.17693885,4.83426,8.68545620074
 12/08  22:00:00,117.299548888,0.0,0.0,0.0,43.513341876,52.539744,13.5194251444,0.0,4.83426,8.68516514442
 12/08  23:00:00,118.805303416,1.38437166886,0.0,0.0,43.513341876,52.539744,13.9077163146,0.426325103133,4.83426,8.64713121144
 12/08  24:00:00,120.260497263,1.73046458608,0.0,0.0,43.513341876,52.539744,5.67432316856,0.820063168556,4.83426,0.02
 12/09  01:00:00,118.873404286,1.38437166886,0.0,0.0,43.513341876,52.539744,14.5847714043,1.13771019305,4.83426,8.61280121123
 12/09  02:00:00,121.117870017,3.62930178095,0.0,0.0,43.513341876,52.539744,7.26318675036,2.40892675036,4.83426,0.02
 12/09  03:00:00,121.50240695,4.01235595243,0.0,0.0,43.513341876,52.539744,9.26338425023,4.40912425023,4.83426,0.02
 12/09  04:00:00,122.508010118,5.01544494053,0.0,0.0,43.513341876,52.539744,11.8820014268,7.02774142682,4.83426,0.02
 12/09  05:00:00,126.645985551,8.71792362805,0.0,0.0,43.513341876,52.539744,18.3156251595,13.4613651595,4.83426,0.02
 12/09  06:00:00,127.636016348,9.72101261615,0.0,0.0,43.513341876,52.539744,34.8625683397,21.4153833593,4.83426,8.61292498043
 12/09  07:00:00,132.962083062,15.0010897924,0.0,0.0,43.513341876,52.539744,44.6239728083,39.7697128083,4.83426,0.02
 12/09  08:00:00,116.315548859,13.4471346337,0.0,0.0,43.513341876,52.539744,32.7168271143,27.8625671143,4.83426,0.02
 12/09  09:00:00,103.895889122,4.01235595243,0.0,0.0,43.513341876,52.539744,28.0503477884,23.1960877884,4.83426,0.02
 12/09  10:00:00,104.926890914,5.01544494053,0.0,0.0,43.513341876,52.539744,27.5488395101,22.6945795101,4.83426,0.02
 12/09  11:00:00,103.897084279,4.01235595243,0.0,0.0,43.513341876,52.539744,44.528061936,22.2466932075,4.83426,17.4471087285
 12/09  12:00:00,105.820518717,5.01544494053,0.0,0.0,43.513341876,52.539744,31.3794480427,17.8853149494,4.83426,8.6598730933
 12/09  13:00:00,103.805610693,4.01235595243,0.0,0.0,43.513341876,52.539744,26.7918822053,13.2977448359,4.83426,8.65987736945
 12/09  14:00:00,104.873864709,5.01544494053,0.0,0.0,43.513341876,52.539744,26.5632437305,13.0769192571,4.83426,8.65206447343
 12/09  15:00:00,103.440369089,3.57435857183,0.0,0.0,43.513341876,52.539744,22.1945566999,8.70824023306,4.83426,8.65205646682
 12/09  16:00:00,104.561926618,4.72429523244,0.0,0.0,43.513341876,52.539744,15.2873807591,10.4331207591,4.83426,0.02
 12/09  17:00:00,112.609585389,4.01235595243,0.0,0.0,43.513341876,52.539744,17.4344877516,12.5802277516,4.83426,0.02
 12/09  18:00:00,122.583140173,5.01544494053,0.0,0.0,43.513341876,52.539744,34.038196744,20.5910286214,4.83426,8.61290812263
 12/09  19:00:00,126.29589414,8.71792362805,0.0,0.0,43.513341876,52.539744,36.4993050547,31.6450450547,4.83426,0.02
 12/09  20:00:00,134.843771768,16.8212200165,0.0,0.0,43.513341876,52.539744,52.2119015995,47.3576415995,4.83426,0.02
 12/09  21:00:00,132.927922244,14.9153496163,0.0,0.0,43.513341876,52.539744,69.4696630695,64.6154030695,4.83426,0.02
 12/09  22:00:00,154.091798159,36.2033273673,0.0,0.0,43.513341876,52.539744,156.935974979,116.794763416,4.83426,35.3069515632
 12/09  23:00:00,154.0181513,36.3947526342,0.0,0.0,43.513341876,52.539744,172.261332975,167.407072975,4.83426,0.02
 12/09  24:00:00,157.284149148,38.674631338,0.0,0.0,43.513341876,52.539744,164.652703607,159.798443607,4.83426,0.02
 12/10  01:00:00,158.390781894,40.709596459,0.0,0.0,43.513341876,52.539744,206.18945387,201.33519387,4.83426,0.02
 12/10  02:00:00,161.269057938,43.6039884475,0.0,0.0,43.513341876,52.539744,187.810258966,182.955998966,4.83426,0.02
 12/10  03:00:00,162.753286079,45.0244402838,0.0,0.0,43.513341876,52.539744,235.925635819,222.479243647,4.83426,8.61213217191
 12/10  04:00:00,160.173008159,42.4952143687,0.0,0.0,43.513341876,52.539744,189.574145224,184.719885224,4.83426,0.02
 12/10  05:00:00,162.087695727,43.915666205,0.0,0.0,43.513341876,52.539744,229.113533961,224.259273961,4.83426,0.02
 12/10  06:00:00,161.713236465,43.6039884475,0.0,0.0,43.513341876,52.539744,202.352676747,197.498416747,4.83426,0.02
 12/10  07:00:00,163.235644127,45.0244402838,0.0,0.0,43.513341876,52.539744,246.389998634,241.535738634,4.83426,0.02
 12/10  08:00:00,140.232882113,34.2395350226,0.0,0.0,43.513341876,52.539744,164.33365787,159.47939787,4.83426,0.02
 12/10  09:00:00,130.565833698,30.5371777282,0.0,0.0,43.513341876,52.539744,171.772027036,158.317119189,4.83426,8.62064784691
 12/10  10:00:00,138.15944607,38.1674748051,0.0,0.0,43.513341876,52.539744,130.411650549,125.557390549,4.83426,0.02
 12/10  11:00:00,113.491011734,13.5273833402,0.0,0.0,43.513341876,52.539744,137.627502144,115.344398206,4.83426,17.4488439383
 12/10  12:00:00,115.168386413,14.3307499844,0.0,0.0,43.513341876,52.539744,97.1229991687,83.6285434573,4.83426,8.66019571137
 12/10  13:00:00,110.72810069,10.9320070704,0.0,0.0,43.513341876,52.539744,74.9743251148,61.4798446846,4.83426,8.66022043013
 12/10  14:00:00,104.861800296,5.01544494053,0.0,0.0,43.513341876,52.539744,64.0171922562,50.5233349983,4.83426,8.65959725792
 12/10  15:00:00,103.854341997,4.01235595243,0.0,0.0,43.513341876,52.539744,42.7882203051,37.9339603051,4.83426,0.02
 12/10  16:00:00,104.82289555,5.01544494053,0.0,0.0,43.513341876,52.539744,48.1262370119,34.6400225353,4.83426,8.65195447667
 12/10  17:00:00,112.583477943,4.01235595243,0.0,0.0,43.513341876,52.539744,42.2689165039,37.4146565039,4.83426,0.02
 12/10  18:00:00,127.277919204,9.72101261615,0.0,0.0,43.513341876,52.539744,62.4380669895,57.5838069895,4.83426,0.02
 12/10  19:00:00,131.2262132,13.6605315694,0.0,0.0,43.513341876,52.539744,80.6906014037,67.2433708377,4.83426,8.612970566
 12/10  20:00:00,130.205234594,12.1923165868,0.0,0.0,43.513341876,52.539744,87.435913742,82.581653742,4.83426,0.02
 12/10  21:00:00,135.163086879,17.1586892514,0.0,0.0,43.513341876,52.539744,106.442498212,101.588238212,4.83426,0.02
 12/10  22:00:00,151.986629819,34.0994062842,0.0,0.0,43.513341876,52.539744,190.804373235,159.48440841,4.83426,26.4857048252
 12/10  23:00:00,156.497048645,38.8660566048,0.0,0.0,43.513341876,52.539744,223.110033492,209.662807694,4.83426,8.61296579822
 12/10  24:00:00,152.713162768,34.1060317002,0.0,0.0,43.513341876,52.539744,191.218184799,186.363924799,4.83426,0.02
 12/11  01:00:00,155.428680599,37.757282526,0.0,0.0,43.513341876,52.539744,218.462265834,213.608005834,4.83426,0.02
 12/11  02:00:00,154.450566125,36.817840652,0.0,0.0,43.513341876,52.539744,187.17440414,182.32014414,4.83426,0.02
 12/11  03:00:00,159.874704751,42.1923788414,0.0,0.0,43.513341876,52.539744,222.834186006,209.379192085,4.83426,8.62073392171
 12/11  04:00:00,154.446298799,36.817840652,0.0,0.0,43.513341876,52.539744,175.727709053,170.873449053,4.83426,0.02
 12/11  05:00:00,155.968248978,37.8775350166,0.0,0.0,43.513341876,52.539744,193.577148175,188.722888175,4.83426,0.02
 12/11  06:00:00,151.066545551,33.0573838666,0.0,0.0,43.513341876,52.539744,165.061687269,151.606924477,4.83426,8.62050279147
 12/11  07:00:00,196.535530287,72.5417325835,0.0,0.0,43.513341876,53.238744,2625.04982154,2620.19556154,4.83426,0.02
 12/11  08:00:00,361.242289164,72.5417325835,0.0,0.0,220.879908,53.238744,2010.44948387,1979.21974847,4.83426,26.3954753956
 12/11  09:00:00,446.281820472,72.5417325835,0.0,0.0,220.879908,145.652643033,1688.1004315,1616.38785841,36.25695,35.4556230948
 12/11  10:00:00,446.261707667,72.5417325835,0.00176972629957,0.0,220.879908,145.652643033,1628.47591434,1547.36733718,36.25695,44.8516271607
 12/11  11:00:00,452.203626154,72.5417325835,0.00126156965653,0.0,220.879908,151.653867033,1547.64252865,1454.3808841,48.3426,44.9190445502
 12/11  12:00:00,452.589888935,72.5417325835,0.0,0.0,220.879908,151.653867033,1377.73375321,1275.28115415,48.3426,54.1099990513
 12/11  13:00:00,451.216355924,72.5417325835,0.0,0.0,220.879908,151.653867033,1324.13768916,1221.51258256,48.3426,54.282506605
 12/11  14:00:00,445.331673731,72.5417325835,0.0,0.0,220.879908,145.652643033,1342.78278121,1264.21570823,24.1713,54.3957729846
 12/11  15:00:00,445.749726344,72.5417325835,0.0,0.0,220.879908,145.652643033,1376.88989738,1307.84663101,24.1713,44.8719663696
 12/11  16:00:00,437.663586937,72.5417325835,0.0,0.0,220.879908,137.835547516,1247.61723511,1188.84753007,4.83426,53.9354450408
 12/11  17:00:00,441.329185615,72.5417325835,0.0,0.0,220.879908,133.019064,1126.40312324,1085.91208953,4.83426,35.6567737076
 12/11  18:00:00,370.559996369,72.5417325835,0.0,0.0,220.879908,53.238744,1250.80203414,1210.30952653,4.83426,35.6582476102
 12/11  19:00:00,370.532631725,72.5417325835,0.0,0.0,220.879908,53.238744,1250.66824262,1201.07880441,4.83426,44.7551782065
 12/11  20:00:00,370.928357976,72.5417325835,0.0,0.0,220.879908,53.238744,1215.37343888,1193.16313141,4.83426,17.3760474657
 12/11  21:00:00,370.888256951,72.5417325835,0.0,0.0,220.879908,53.238744,1210.18108526,1196.66105242,4.83426,8.68577284689
 12/11  22:00:00,118.688646693,1.03827875165,0.0,0.0,43.513341876,52.539744,14.1986426394,0.679196314494,4.83426,8.68518632491
 12/11  23:00:00,118.833626856,1.38437166886,0.0,0.0,43.513341876,52.539744,14.7053773807,1.22387880707,4.83426,8.64723857368
 12/11  24:00:00,120.259355337,1.73046458608,0.0,0.0,43.513341876,52.539744,6.42885885172,1.57459885172,4.83426,0.02
 12/12  01:00:00,118.877213217,1.38437166886,0.0,0.0,43.513341876,52.539744,15.2362677553,1.78133426599,4.83426,8.62067348926
 12/12  02:00:00,119.215772613,1.73046458608,0.0,0.0,43.513341876,52.539744,7.099404132,2.245144132,4.83426,0.02
 12/12  03:00:00,118.865552212,1.38437166886,0.0,0.0,43.513341876,52.539744,6.92828061016,2.07402061016,4.83426,0.02
 12/12  04:00:00,121.076009603,3.59322627205,0.0,0.0,43.513341876,52.539744,16.8830985929,3.4281317097,4.83426,8.62070688319
 12/12  05:00:00,124.205206906,4.59720100552,0.0,0.0,43.513341876,52.539744,9.34334026614,4.48908026614,4.83426,0.02
 12/12  06:00:00,123.638483009,4.35844886964,0.0,0.0,43.513341876,52.539744,9.78159448099,4.92733448099,4.83426,0.02
 12/12  07:00:00,194.68918201,72.5417325835,0.0,0.0,43.513341876,53.238744,1880.07580673,1866.62093744,4.83426,8.62060928988
 12/12  08:00:00,358.937738523,72.5417325835,0.0,0.0,220.879908,53.238744,1582.74981548,1560.31215962,4.83426,17.603395861
 12/12  09:00:00,444.813388603,72.5417325835,0.00264997199664,0.0,220.879908,145.652643033,1262.90356153,1191.18427716,36.25695,35.4623343785
 12/12  10:00:00,444.672309104,72.5417325835,0.0021230765156,0.0,220.879908,145.652643033,1170.23111219,1089.12288716,36.25695,44.85127503
 12/12  11:00:00,450.479306171,72.5417325835,0.00147219722108,0.0,220.879908,151.653867033,1118.62442999,1016.38379282,48.3426,53.8980371664
 12/12  12:00:00,451.351883673,72.5417325835,0.0,0.0,220.879908,151.653867033,1046.91218362,953.46813022,48.3426,45.1014534043
 12/12  13:00:00,450.367639654,72.5417325835,0.0,0.0,220.879908,151.653867033,1058.63729854,953.888703026,48.3426,56.4059955127
 12/12  14:00:00,444.400526868,72.5417325835,0.0,0.0,220.879908,145.652643033,1065.3442995,979.801533823,24.1713,61.3714656796
 12/12  15:00:00,444.386071052,72.5417325835,0.0,0.0,220.879908,145.652643033,1046.19976707,977.152541033,24.1713,44.8759260394
 12/12  16:00:00,436.514198062,72.5417325835,0.0,0.0,220.879908,137.835547516,970.325659367,920.532322999,4.83426,44.9590763678
 12/12  17:00:00,440.429347147,72.5417325835,0.0,0.0,220.879908,133.019064,857.847351811,808.439182148,4.83426,44.5739096635
 12/12  18:00:00,369.798742362,72.5417325835,0.0,0.0,220.879908,53.238744,997.463076898,956.964834524,4.83426,35.6639823743
 12/12  19:00:00,369.947780604,72.5417325835,0.0,0.0,220.879908,53.238744,1048.75032992,999.154629814,4.83426,44.7614401063
 12/12  20:00:00,370.191733634,72.5417325835,0.0,0.0,220.879908,53.238744,1089.28964195,1067.0798702,4.83426,17.3755117439
 12/12  21:00:00,370.864100786,72.5417325835,0.0,0.0,220.879908,53.238744,1181.6473576,1168.12700463,4.83426,8.68609297237
 12/12  22:00:00,117.33710267,0.0,0.0,0.0,43.513341876,52.539744,13.5205599113,0.0,4.83426,8.68629991128
 12/12  23:00:00,117.433431593,0.0,0.0,0.0,43.513341876,52.539744,13.4819028613,0.0,4.83426,8.64764286134
 12/12  24:00:00,118.868413309,0.346092917216,0.0,0.0,43.513341876,52.539744,4.94408397899,0.089823978989,4.83426,0.02
 12/13  01:00:00,119.052229611,1.55741812747,0.0,0.0,43.513341876,52.539744,9.1892034572,0.300053868948,4.83426,4.05488958826
 12/13  02:00:00,118.704511027,1.21132521026,0.0,0.0,43.513341876,52.539744,9.78806092979,0.369785877484,4.83426,4.58401505231
 12/13  03:00:00,119.219175214,1.73046458608,0.0,0.0,43.513341876,52.539744,5.58207816221,0.727818162206,4.83426,0.02
 12/13  04:00:00,121.028909308,3.54082869983,0.0,0.0,43.513341876,52.539744,6.53665735808,1.68239735808,4.83426,0.02
 12/13  05:00:00,122.931254441,5.01544494053,0.0,0.0,43.513341876,52.539744,16.3398932338,2.88498560119,4.83426,8.62064763264
 12/13  06:00:00,121.894902049,4.01235595243,0.0,0.0,43.513341876,52.539744,8.29294332859,3.43868332859,4.83426,0.02
 12/13  07:00:00,195.157025005,72.5417325835,0.0,0.0,43.513341876,53.238744,2201.56049805,2196.70623805,4.83426,0.02
 12/13  08:00:00,359.831817862,72.5417325835,0.0,0.0,220.879908,53.238744,1876.46463382,1845.23153855,4.83426,26.3988352729
 12/13  09:00:00,446.028359785,72.5417325835,0.0,0.0,220.879908,145.652643033,1614.46159585,1542.73767742,36.25695,35.4669684279
 12/13  10:00:00,446.060241025,72.5417325835,0.0,0.0,220.879908,145.652643033,1519.14947433,1438.03536879,36.25695,44.8571555381
 12/13  11:00:00,452.061861335,72.5417325835,0.00118705944918,0.0,220.879908,151.653867033,1444.57060338,1343.22252303,48.3426,53.0054803511
 12/13  12:00:00,453.092600034,72.5417325835,0.0,0.0,220.879908,151.653867033,1362.0142971,1267.64824754,48.3426,46.0234495555
 12/13  13:00:00,452.050788175,72.5417325835,0.0,0.0,220.879908,151.653867033,1319.92469869,1217.25594362,48.3426,54.3261550732
 12/13  14:00:00,445.385403728,72.5417325835,0.0,0.0,220.879908,145.652643033,1222.73538874,1135.07877057,24.1713,63.4853181707
 12/13  15:00:00,444.815811714,72.5417325835,0.0,0.0,220.879908,145.652643033,1131.74695628,1062.69474235,24.1713,44.8809139372
 12/13  16:00:00,436.825802519,72.5417325835,0.0,0.0,220.879908,137.835547516,1056.36387849,1006.56130331,4.83426,44.9683151878
 12/13  17:00:00,441.023322124,72.5417325835,0.0,0.0,220.879908,133.019064,1024.25896206,974.843746409,4.83426,44.5809556475
 12/13  18:00:00,370.148590122,72.5417325835,0.0,0.0,220.879908,53.238744,1081.47756138,1040.97397538,4.83426,35.6693259938
 12/13  19:00:00,369.963397237,72.5417325835,0.0,0.0,220.879908,53.238744,1073.03466619,1023.43528445,4.83426,44.7651217465
 12/13  20:00:00,370.357951718,72.5417325835,0.0,0.0,220.879908,53.238744,1038.02085451,1024.48863624,4.83426,8.697958273
 12/13  21:00:00,370.136894813,72.5417325835,0.0,0.0,220.879908,53.238744,994.832132225,972.645522728,4.83426,17.3523494975
 12/13  22:00:00,117.726446564,0.0,0.0,0.0,43.513341876,52.539744,13.5205441943,0.0,4.83426,8.68628419432
 12/13  23:00:00,117.521860756,0.0,0.0,0.0,43.513341876,52.539744,13.4817976228,0.0,4.83426,8.64753762281
 12/13  24:00:00,118.578509879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.588510319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  02:00:00,117.587996886,0.0,0.0,0.0,43.513341876,52.539744,13.4549395996,0.0,4.83426,8.62067959964
 12/14  03:00:00,117.595580452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  04:00:00,117.587567077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  05:00:00,119.041985875,1.03827875165,0.0,0.0,43.513341876,52.539744,13.7737547052,0.318631588386,4.83426,8.62086311686
 12/14  06:00:00,119.022797956,1.03827875165,0.0,0.0,43.513341876,52.539744,5.16680535814,0.31254535814,4.83426,0.02
 12/14  07:00:00,192.30402217,72.5417325835,0.0,0.0,43.513341876,53.238744,1287.55952709,1282.70526709,4.83426,0.02
 12/14  08:00:00,357.656990564,72.5417325835,0.0,0.0,220.879908,53.238744,1207.39275261,1176.15824745,4.83426,26.4002451638
 12/14  09:00:00,444.200395145,72.5417325835,0.00181032417853,0.0,220.879908,145.652643033,1139.12873774,1067.40352494,36.25695,35.4682628052
 12/14  10:00:00,444.348472317,72.5417325835,0.0,0.0,220.879908,145.652643033,1122.83706639,1041.71763728,36.25695,44.8624791073
 12/14  11:00:00,450.361945069,72.5417325835,0.00151407591938,0.0,220.879908,151.653867033,1110.97610646,1008.72754717,48.3426,53.9059592862
 12/14  12:00:00,451.353990614,72.5417325835,0.0,0.0,220.879908,151.653867033,1056.90010584,963.428095297,48.3426,45.1294105385
 12/14  13:00:00,450.364314754,72.5417325835,0.0,0.0,220.879908,151.653867033,1058.21453669,955.535555524,48.3426,54.3363811614
 12/14  14:00:00,444.396016099,72.5417325835,0.0,0.0,220.879908,145.652643033,1064.57279836,976.912629909,24.1713,63.4888684489
 12/14  15:00:00,444.244729326,72.5417325835,0.0,0.0,220.879908,145.652643033,990.340270685,921.279345023,24.1713,44.8896256618
 12/14  16:00:00,436.175654302,72.5417325835,0.0,0.0,220.879908,137.835547516,835.472931333,785.668575794,4.83426,44.9700955389
 12/14  17:00:00,440.116205741,72.5417325835,0.0,0.0,220.879908,133.019064,750.359801295,700.940821433,4.83426,44.584719862
 12/14  18:00:00,369.381298442,72.5417325835,0.0,0.0,220.879908,53.238744,865.719939164,825.216955861,4.83426,35.6687233029
 12/14  19:00:00,369.380975769,72.5417325835,0.0,0.0,220.879908,53.238744,881.739886659,832.136209941,4.83426,44.769416718
