Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  20:00:00,369.66606879,72.5417325835,0.0,0.0,220.879908,53.238744,803.379801115,781.167641974,4.83426,17.3778991411
 12/14  21:00:00,369.498740558,72.5417325835,0.0,0.0,220.879908,53.238744,719.658776006,706.137222484,4.83426,8.68729352162
 12/14  22:00:00,117.783417873,0.0,0.0,0.0,43.513341876,52.539744,13.5218024619,0.0,4.83426,8.68754246188
 12/14  23:00:00,117.555610317,0.0,0.0,0.0,43.513341876,52.539744,13.482162406,0.0,4.83426,8.64790240598
 12/14  24:00:00,118.587501614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.61012867,0.0,0.0,0.0,43.513341876,52.539744,13.4549847996,0.0,4.83426,8.62072479958
 12/15  02:00:00,117.611521286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  03:00:00,117.596225679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.590649368,0.0,0.0,0.0,43.513341876,52.539744,13.4551823616,0.0,4.83426,8.62092236164
 12/15  05:00:00,119.709040975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  06:00:00,119.359267983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  07:00:00,193.468268557,72.5417325835,0.0,0.0,43.513341876,53.238744,1589.86282442,1585.00856442,4.83426,0.02
 12/15  08:00:00,358.469890042,72.5417325835,0.0,0.0,220.879908,53.238744,1474.71214933,1443.47241113,4.83426,26.4054781989
 12/15  09:00:00,444.523554731,72.5417325835,0.00149741724667,0.0,220.879908,145.652643033,1154.8657453,1083.13685178,36.25695,35.47194352
 12/15  10:00:00,444.176549153,72.5464024696,0.00192127119788,0.0,220.879908,145.652643033,995.406279606,914.281569533,36.25695,44.8677600737
 12/15  11:00:00,450.14445697,72.7618250002,0.00134418931206,0.0,220.879908,151.653867033,881.246585482,778.983543631,48.3426,53.9204418511
 12/15  12:00:00,451.918497403,73.6767276788,0.0,0.0,220.879908,151.653867033,742.563273561,641.748263423,48.3426,52.4724101379
 12/15  13:00:00,451.583637948,74.3647647034,0.0,0.0,220.879908,151.653867033,669.270822044,564.954365208,48.3426,55.9738568363
 12/15  14:00:00,445.599670907,74.3331665851,0.0,0.0,220.879908,145.652643033,690.912585877,612.316605269,24.1713,54.4246806073
 12/15  15:00:00,445.589501401,74.3017909381,0.0,0.0,220.879908,145.652643033,720.087692061,651.023029726,24.1713,44.8933623349
 12/15  16:00:00,436.910882805,73.5215817421,0.0,0.0,220.879908,137.835547516,656.150730851,597.352393492,4.83426,53.964077358
 12/15  17:00:00,439.873947239,72.5899781398,0.0,0.0,220.879908,133.019064,559.316031391,518.806498782,4.83426,35.6752726089
 12/15  18:00:00,369.026762401,72.5417325835,0.0,0.0,220.879908,53.238744,679.155953683,629.732104037,4.83426,44.5895896463
 12/15  19:00:00,369.036270239,72.5417325835,0.0,0.0,220.879908,53.238744,681.499754145,633.312304833,4.83426,43.3531893125
 12/15  20:00:00,369.013169113,72.5417325835,0.0,0.0,220.879908,53.238744,655.448640904,640.538740645,4.83426,10.0756402582
 12/15  21:00:00,369.077806848,72.5417325835,0.0,0.0,220.879908,53.238744,719.972662011,706.451657354,4.83426,8.68674465686
 12/15  22:00:00,117.473367228,0.0,0.0,0.0,43.513341876,52.539744,13.5220471183,0.0,4.83426,8.68778711826
 12/15  23:00:00,117.580851335,0.0,0.0,0.0,43.513341876,52.539744,13.4820260168,0.0,4.83426,8.64776601678
 12/15  24:00:00,118.613796899,0.0,0.0,0.0,43.513341876,52.539744,13.4705733468,0.0,4.83426,8.63631334685
 12/16  01:00:00,117.654506732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,117.671189851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.670545951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.661687733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,118.075505167,0.0,0.0,0.0,43.513341876,52.539744,13.4473000421,0.0,4.83426,8.61304004206
 12/16  06:00:00,118.004174705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  07:00:00,117.999194412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  08:00:00,105.907924367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  09:00:00,99.9477405823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  10:00:00,100.003027842,0.0,0.0,0.0,43.513341876,52.539744,13.4549476175,0.0,4.83426,8.62068761754
 12/16  11:00:00,99.9791710026,0.0,0.0,0.0,43.513341876,52.539744,22.2852991543,0.0,4.83426,17.4510391543
 12/16  12:00:00,100.868254425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  13:00:00,99.9119948081,0.0,0.0,0.0,43.513341876,52.539744,13.4954380761,0.0,4.83426,8.66117807612
 12/16  14:00:00,99.9776199038,0.0,0.0,0.0,43.513341876,52.539744,13.4875413534,0.0,4.83426,8.65328135341
 12/16  15:00:00,99.9756924826,0.0,0.0,0.0,43.513341876,52.539744,13.4867798245,0.0,4.83426,8.65251982449
 12/16  16:00:00,99.9370544212,0.0,0.0,0.0,43.513341876,52.539744,13.4869059221,0.0,4.83426,8.65264592213
 12/16  17:00:00,108.681280832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,117.616006013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.600509368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.023236391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,117.990084004,0.0,0.0,0.0,43.513341876,52.539744,13.4473041941,0.0,4.83426,8.61304419409
 12/16  22:00:00,121.504985088,3.71387515844,0.0,0.0,43.513341876,52.539744,33.2403270675,1.90567039107,4.83426,26.5003966765
 12/16  23:00:00,121.905761477,4.45289896992,0.0,0.0,43.513341876,52.539744,7.85740710536,3.00314710536,4.83426,0.02
 12/16  24:00:00,123.018408553,4.57490192304,0.0,0.0,43.513341876,52.539744,9.71491897223,4.86065897223,4.83426,0.02
 12/17  01:00:00,126.610585742,9.15846664554,0.0,0.0,43.513341876,52.539744,22.4715032317,9.02411521042,4.83426,8.61312802132
 12/17  02:00:00,128.622853023,11.1626966689,0.0,0.0,43.513341876,52.539744,21.2363588052,16.3820988052,4.83426,0.02
 12/17  03:00:00,127.55955249,10.0995801807,0.0,0.0,43.513341876,52.539744,22.7228507388,17.8685907388,4.83426,0.02
 12/17  04:00:00,136.361910196,18.8903130927,0.0,0.0,43.513341876,52.539744,35.1204787756,30.2662187756,4.83426,0.02
 12/17  05:00:00,133.750753636,15.8501534279,0.0,0.0,43.513341876,52.539744,37.183696723,32.329436723,4.83426,0.02
 12/17  06:00:00,154.042167331,36.1493332989,0.0,0.0,43.513341876,52.539744,66.2731121591,52.8256685681,4.83426,8.61318359106
 12/17  07:00:00,147.272189018,29.3488943953,0.0,0.0,43.513341876,52.539744,60.7155988276,55.8613388276,4.83426,0.02
 12/17  08:00:00,119.963626631,14.1282614337,0.0,0.0,43.513341876,52.539744,57.0721792547,52.2179192547,4.83426,0.02
 12/17  09:00:00,108.344187429,8.49272549915,0.0,0.0,43.513341876,52.539744,37.8877650689,33.0335050689,4.83426,0.02
 12/17  10:00:00,110.393964013,10.5060314527,0.0,0.0,43.513341876,52.539744,46.0208329102,32.5655404675,4.83426,8.62103244273
 12/17  11:00:00,104.307221791,4.45289896992,0.0,0.0,43.513341876,52.539744,45.3781396541,23.0901316738,4.83426,17.4537479803
 12/17  12:00:00,105.356552646,4.57490192304,0.0,0.0,43.513341876,52.539744,24.6978396184,19.8435796184,4.83426,0.02
 12/17  13:00:00,104.231619866,4.45289896992,0.0,0.0,43.513341876,52.539744,26.9232555813,13.4294156865,4.83426,8.65957989481
 12/17  14:00:00,104.347574463,4.48837869374,0.0,0.0,43.513341876,52.539744,23.6505810975,10.1550920832,4.83426,8.66122901427
 12/17  15:00:00,101.958089886,2.09241124524,0.0,0.0,43.513341876,52.539744,16.5719319501,3.08436905853,4.83426,8.65330289152
 12/17  16:00:00,100.870586309,1.03827875165,0.0,0.0,43.513341876,52.539744,14.5419180056,1.05422259824,4.83426,8.65343540739
 12/17  17:00:00,109.963043536,1.38437166886,0.0,0.0,43.513341876,52.539744,6.44671639455,1.59245639455,4.83426,0.02
 12/17  18:00:00,121.550289323,4.01235595243,0.0,0.0,43.513341876,52.539744,12.8163777158,7.9621177158,4.83426,0.02
 12/17  19:00:00,122.208175055,4.66935202332,0.0,0.0,43.513341876,52.539744,16.8713800934,12.0171200934,4.83426,0.02
 12/17  20:00:00,122.328410829,4.35844886964,0.0,0.0,43.513341876,52.539744,21.1415897212,16.2873297212,4.83426,0.02
 12/17  21:00:00,122.61644448,4.66935202332,0.0,0.0,43.513341876,52.539744,35.6494130108,22.2021109028,4.83426,8.61304210794
 12/17  22:00:00,128.424993507,10.6489290822,0.0,0.0,43.513341876,52.539744,74.9132777766,43.5779344835,4.83426,26.5010832931
 12/17  23:00:00,131.13466826,13.6901186169,0.0,0.0,43.513341876,52.539744,54.4783384002,49.6240784002,4.83426,0.02
 12/17  24:00:00,142.986439317,24.5185392066,0.0,0.0,43.513341876,52.539744,83.7285099836,78.8742499836,4.83426,0.02
 12/18  01:00:00,140.32165641,22.8461288609,0.0,0.0,43.513341876,52.539744,90.3820451555,76.9281343171,4.83426,8.61965083833
 12/18  02:00:00,153.828133771,36.3068885491,0.0,0.0,43.513341876,52.539744,119.610583397,114.756323397,4.83426,0.02
 12/18  03:00:00,154.477063206,36.9660085289,0.0,0.0,43.513341876,52.539744,113.116318716,108.262058716,4.83426,0.02
 12/18  04:00:00,149.374391726,31.8114884418,0.0,0.0,43.513341876,52.539744,156.448188615,142.992949842,4.83426,8.62097877282
 12/18  05:00:00,154.009963055,36.0376131859,0.0,0.0,43.513341876,52.539744,137.692282312,132.838022312,4.83426,0.02
 12/18  06:00:00,161.539854727,43.5269933469,0.0,0.0,43.513341876,52.539744,182.414985413,177.560725413,4.83426,0.02
 12/18  07:00:00,196.582082139,72.5417325835,0.0,0.0,43.513341876,53.238744,3094.5677741,3081.11247124,4.83426,8.62104286317
 12/18  08:00:00,361.141831676,72.5417325835,0.0,0.0,220.879908,53.238744,2485.88124005,2454.64332547,4.83426,26.4036545775
 12/18  09:00:00,446.265905065,72.5417325835,0.0,0.0,220.879908,145.652643033,2055.15744336,1992.284653,36.25695,26.6158403617
 12/18  10:00:00,446.151614803,72.5417325835,0.0,0.0,220.879908,145.652643033,1829.93783825,1739.81673391,36.25695,53.8641543424
 12/18  11:00:00,452.074225094,72.5417325835,0.0,0.0,220.879908,151.653867033,1618.18029517,1524.87830743,48.3426,44.9593877403
 12/18  12:00:00,453.066286722,72.5450162817,0.0,0.0,220.879908,151.653867033,1442.50312139,1339.99383447,48.3426,54.166686918
 12/18  13:00:00,452.108950303,72.6499550635,0.0,0.0,220.879908,151.653867033,1337.45239246,1234.76162335,48.3426,54.3481691069
 12/18  14:00:00,446.175729444,72.9987393429,0.0,0.0,220.879908,145.652643033,1255.09789932,1176.45991659,24.1713,54.4666827313
 12/18  15:00:00,445.983150267,73.1243653463,0.0,0.0,220.879908,145.652643033,1213.46000799,1135.4004064,24.1713,53.8883015842
 12/18  16:00:00,437.652809297,72.850693744,0.0,0.0,220.879908,137.835547516,1118.21994871,1068.38573034,4.83426,44.9999583682
 12/18  17:00:00,441.122341594,72.5417325835,0.0,0.0,220.879908,133.019064,1006.08024987,956.640435244,4.83426,44.6055546247
 12/18  18:00:00,371.051814553,72.5417325835,0.0,0.0,220.879908,53.238744,1206.85263445,1166.33028297,4.83426,35.6880914732
 12/18  19:00:00,371.28589591,72.5417325835,0.0,0.0,220.879908,53.238744,1270.18728391,1220.5599194,4.83426,44.7931045144
 12/18  20:00:00,371.693636036,72.5417325835,0.0,0.0,220.879908,53.238744,1256.70216904,1234.48875233,4.83426,17.3791567094
 12/18  21:00:00,371.674737091,72.5417325835,0.0,0.0,220.879908,53.238744,1304.83900923,1291.31685327,4.83426,8.68789595893
 12/18  22:00:00,118.627625156,1.03827875165,0.0,0.0,43.513341876,52.539744,13.7460657036,0.223511224513,4.83426,8.68829447908
 12/18  23:00:00,118.447894288,1.03827875165,0.0,0.0,43.513341876,52.539744,13.8419316699,0.35943780425,4.83426,8.64823386569
 12/18  24:00:00,120.254977029,1.73046458608,0.0,0.0,43.513341876,52.539744,5.6895572813,0.835297281299,4.83426,0.02
 12/19  01:00:00,118.860940855,1.38437166886,0.0,0.0,43.513341876,52.539744,14.3441755262,0.889074734459,4.83426,8.62084079178
 12/19  02:00:00,119.205292776,1.73046458608,0.0,0.0,43.513341876,52.539744,6.29076323519,1.43650323519,4.83426,0.02
 12/19  03:00:00,119.292693298,1.82491468636,0.0,0.0,43.513341876,52.539744,6.14111327117,1.28685327117,4.83426,0.02
 12/19  04:00:00,121.622405818,4.14048784195,0.0,0.0,43.513341876,52.539744,15.80202968,2.3466663326,4.83426,8.62110334743
 12/19  05:00:00,123.679959224,4.08196133333,0.0,0.0,43.513341876,52.539744,7.24544071316,2.39118071316,4.83426,0.02
 12/19  06:00:00,124.05473597,4.79899188713,0.0,0.0,43.513341876,52.539744,9.0260704049,4.1718104049,4.83426,0.02
 12/19  07:00:00,195.653888372,72.5417325835,0.0,0.0,43.513341876,53.238744,2024.82159472,2019.96733472,4.83426,0.02
 12/19  08:00:00,359.75834752,72.5417325835,0.0,0.0,220.879908,53.238744,1728.12584508,1696.87852168,4.83426,26.4130633968
 12/19  09:00:00,445.640416464,72.5417325835,0.00131429749053,0.0,220.879908,145.652643033,1387.02673135,1315.28554659,36.25695,35.4842347546
 12/19  10:00:00,444.819177861,72.5417325835,0.00212841483754,0.0,220.879908,145.652643033,1204.73259639,1114.61112737,36.25695,53.8645190156
 12/19  11:00:00,450.451750099,72.5417325835,0.00132326699052,0.0,220.879908,151.653867033,1114.94314092,1021.63749651,48.3426,44.9630444153
 12/19  12:00:00,451.061255539,72.5417325835,0.0,0.0,220.879908,151.653867033,946.090360946,843.578690643,48.3426,54.169070303
 12/19  13:00:00,449.932936194,72.6106519115,0.0,0.0,220.879908,151.653867033,824.996428688,722.302928939,48.3426,54.350899749
 12/19  14:00:00,443.867088186,72.5536657441,0.0,0.0,220.879908,145.652643033,803.404455272,724.759263962,24.1713,54.4738913096
 12/19  15:00:00,443.876633982,72.5677773573,0.0,0.0,220.879908,145.652643033,806.148111192,728.084704416,24.1713,53.8921067762
 12/19  16:00:00,436.012048566,72.5842612582,0.0,0.0,220.879908,137.835547516,710.785905404,660.944137703,4.83426,45.0075077009
 12/19  17:00:00,439.879362597,72.5417325835,0.0,0.0,220.879908,133.019064,604.156367632,554.713516859,4.83426,44.608590773
 12/19  18:00:00,369.072196503,72.5417325835,0.0,0.0,220.879908,53.238744,689.569989989,649.044973227,4.83426,35.6907567615
 12/19  19:00:00,369.153475957,72.5417325835,0.0,0.0,220.879908,53.238744,760.518563001,710.886433061,4.83426,44.7978699396
 12/19  20:00:00,369.107789373,72.5417325835,0.0,0.0,220.879908,53.238744,720.225530771,698.011800159,4.83426,17.3794706123
 12/19  21:00:00,369.021983465,72.5417325835,0.0,0.0,220.879908,53.238744,634.797896574,621.275593063,4.83426,8.68804351054
 12/19  22:00:00,117.540078117,0.0,0.0,0.0,43.513341876,52.539744,13.5226395358,0.0,4.83426,8.68837953575
 12/19  23:00:00,117.605502834,0.0,0.0,0.0,43.513341876,52.539744,13.4825748656,0.0,4.83426,8.64831486556
 12/19  24:00:00,118.626647153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  01:00:00,117.67073085,0.0,0.0,0.0,43.513341876,52.539744,13.4551286688,0.0,4.83426,8.6208686688
 12/20  02:00:00,117.654582157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,117.652742061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  04:00:00,117.709722488,0.0,0.0,0.0,43.513341876,52.539744,13.4554070492,0.0,4.83426,8.62114704922
 12/20  05:00:00,118.21208089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  06:00:00,118.220019805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  07:00:00,225.713618397,72.5417325835,33.5705419028,0.0,43.513341876,53.238744,546.009068318,541.154808318,4.83426,0.02
 12/20  08:00:00,428.792523223,72.5417325835,70.4532566462,0.0,220.879908,53.238744,397.043920606,365.794753168,4.83426,26.4149074381
 12/20  09:00:00,574.085394061,72.5417325835,128.435412901,0.0,220.879908,145.652643033,236.104273382,164.359733592,36.25695,35.48758979
 12/20  10:00:00,610.704456522,72.5417325835,164.513122558,0.0,220.879908,145.652643033,223.597243472,133.468565453,36.25695,53.8717280192
 12/20  11:00:00,510.168744184,72.5417325835,59.5111041993,0.0,220.879908,151.653867033,321.466898726,228.154318482,48.3426,44.9699802436
 12/20  12:00:00,450.612672008,72.5417325835,0.0,0.0,220.879908,151.653867033,367.36168539,264.840874081,48.3426,54.1782113085
 12/20  13:00:00,449.703970753,72.5417325835,0.0,0.0,220.879908,151.653867033,405.724084478,303.019931121,48.3426,54.3615533567
 12/20  14:00:00,443.881141934,72.7193882644,0.0,0.0,220.879908,145.652643033,479.180441662,400.526929207,24.1713,54.4822124553
 12/20  15:00:00,443.782110568,72.6403476137,0.0,0.0,220.879908,145.652643033,556.562422355,478.489252479,24.1713,53.9018698757
 12/20  16:00:00,436.045749177,72.7196136518,0.0,0.0,220.879908,137.835547516,616.545145853,566.69848928,4.83426,45.0123965738
 12/20  17:00:00,439.84274649,72.5417325835,0.0,0.0,220.879908,133.019064,620.932382516,571.481087145,4.83426,44.6170353717
 12/20  18:00:00,369.312547046,72.5417325835,0.0,0.0,220.879908,53.238744,902.560013306,862.034917396,4.83426,35.6908359092
 12/20  19:00:00,369.437456676,72.5417325835,0.0,0.0,220.879908,53.238744,921.996146221,872.359828202,4.83426,44.8020580192
 12/20  20:00:00,369.873480312,72.5417325835,0.0,0.0,220.879908,53.238744,893.952580312,871.737927178,4.83426,17.3803931337
 12/20  21:00:00,370.114342103,72.5417325835,0.0,0.0,220.879908,53.238744,980.430977021,966.908835474,4.83426,8.68788154695
 12/20  22:00:00,117.682481618,0.0,0.0,0.0,43.513341876,52.539744,13.5232889954,0.0,4.83426,8.68902899538
 12/20  23:00:00,117.469418148,0.0,0.0,0.0,43.513341876,52.539744,13.483007355,0.0,4.83426,8.64874735496
 12/20  24:00:00,118.554500278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.561316282,0.0,0.0,0.0,43.513341876,52.539744,13.4552444231,0.0,4.83426,8.62098442308
 12/21  02:00:00,117.600535459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  03:00:00,117.603905993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.597623441,0.0,0.0,0.0,43.513341876,52.539744,13.4551769618,0.0,4.83426,8.62091696181
 12/21  05:00:00,118.02045547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  06:00:00,117.987824878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  07:00:00,192.442741512,72.5417325835,0.0,0.0,43.513341876,53.238744,1419.14011981,1405.6846521,4.83426,8.62120770956
 12/21  08:00:00,357.870755028,72.5417325835,0.0,0.0,220.879908,53.238744,1325.3700859,1294.12606512,4.83426,26.4097607803
 12/21  09:00:00,444.087085928,72.5417325835,0.00135846204202,0.0,220.879908,145.652643033,1081.56995366,1009.82831904,36.25695,35.484684618
 12/21  10:00:00,443.954426439,72.5417325835,0.00175376133754,0.0,220.879908,145.652643033,963.39830925,882.234469621,36.25695,44.9068896296
 12/21  11:00:00,449.913380201,72.5417325835,0.00130504407152,0.0,220.879908,151.653867033,931.314595749,838.002503496,48.3426,44.9694922529
 12/21  12:00:00,450.830398181,72.5417325835,0.0,0.0,220.879908,151.653867033,851.588078766,749.049441616,48.3426,54.1960371491
 12/21  13:00:00,449.813752371,72.5417325835,0.0,0.0,220.879908,151.653867033,812.08775556,709.362974826,48.3426,54.3821807346
 12/21  14:00:00,443.791882421,72.5417325835,0.0,0.0,220.879908,145.652643033,777.130793867,689.396773231,24.1713,63.5627206357
 12/21  15:00:00,443.747001559,72.5417325835,0.0,0.0,220.879908,145.652643033,723.644168792,654.544716294,24.1713,44.9281524978
 12/21  16:00:00,435.961276555,72.5732110077,0.0,0.0,220.879908,137.835547516,710.24146408,654.771843841,4.83426,50.6353602386
 12/21  17:00:00,439.866511922,72.5417325835,0.0,0.0,220.879908,133.019064,618.318765283,574.453013251,4.83426,39.0314920317
 12/21  18:00:00,369.300114452,72.5417325835,0.0,0.0,220.879908,53.238744,874.545591787,825.096992942,4.83426,44.6143388454
 12/21  19:00:00,370.334688828,72.5417325835,0.0,0.0,220.879908,53.238744,1168.57074813,1118.92933538,4.83426,44.8071527511
 12/21  20:00:00,370.728217802,72.5417325835,0.0,0.0,220.879908,53.238744,1039.01269146,1025.47834743,4.83426,8.70008403511
 12/21  21:00:00,370.53114523,72.5417325835,0.0,0.0,220.879908,53.238744,1049.90556399,1036.38238081,4.83426,8.68892318059
 12/21  22:00:00,117.674434564,0.0,0.0,0.0,43.513341876,52.539744,22.1898782798,0.0,4.83426,17.3556182798
 12/21  23:00:00,117.467844418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  24:00:00,118.541259985,0.0,0.0,0.0,43.513341876,52.539744,13.4709986787,0.0,4.83426,8.63673867865
 12/22  01:00:00,117.52785374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  02:00:00,117.567480048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  03:00:00,117.558614884,0.0,0.0,0.0,43.513341876,52.539744,13.4553493647,0.0,4.83426,8.62108936467
 12/22  04:00:00,117.555622514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  05:00:00,120.04217578,0.346092917216,0.0,0.0,43.513341876,52.539744,4.96207791079,0.10781791079,4.83426,0.02
 12/22  06:00:00,120.406769257,1.03827875165,0.0,0.0,43.513341876,52.539744,13.6944675207,0.238927406842,4.83426,8.62128011381
 12/22  07:00:00,193.258771235,72.5417325835,0.0,0.0,43.513341876,53.238744,1434.73111731,1429.87685731,4.83426,0.02
 12/22  08:00:00,357.869107617,72.5417325835,0.0,0.0,220.879908,53.238744,1333.58017368,1302.32719542,4.83426,26.4187182602
 12/22  09:00:00,444.21844639,72.5417325835,0.00127160848462,0.0,220.879908,145.652643033,1148.8347391,1077.08841761,36.25695,35.4893714891
 12/22  10:00:00,444.041314194,72.5417325835,0.00187701796401,0.0,220.879908,145.652643033,990.243714793,909.080854353,36.25695,44.9059104401
 12/22  11:00:00,449.807537155,72.571648616,0.0013861428394,0.0,220.879908,151.653867033,820.769564092,718.469524809,48.3426,53.9574392832
 12/22  12:00:00,451.203948874,73.1633750812,0.0,0.0,220.879908,151.653867033,576.660364746,483.154479794,48.3426,45.1632849523
 12/22  13:00:00,450.725174821,73.6576896858,0.0,0.0,220.879908,151.653867033,498.622005743,386.842720648,48.3426,63.4366850946
 12/22  14:00:00,444.16801778,73.0387204147,0.0,0.0,220.879908,145.652643033,538.589720291,459.934203275,24.1713,54.484217016
 12/22  15:00:00,443.961576819,72.8259497393,0.0,0.0,220.879908,145.652643033,562.41409701,493.318307471,24.1713,44.9244895393
 12/22  16:00:00,436.069203347,72.7969934751,0.0,0.0,220.879908,137.835547516,504.236384733,445.379059722,4.83426,54.0230650115
 12/22  17:00:00,439.769114231,72.5417325835,0.0,0.0,220.879908,133.019064,467.159520892,422.271001635,4.83426,40.0542592577
 12/22  18:00:00,368.924581782,72.5417325835,0.0,0.0,220.879908,53.238744,515.425796351,470.323430579,4.83426,40.2681057722
 12/22  19:00:00,368.896834872,72.5417325835,0.0,0.0,220.879908,53.238744,456.882645505,407.237538839,4.83426,44.810846666
 12/22  20:00:00,368.892182945,72.5417325835,0.0,0.0,220.879908,53.238744,485.230521067,463.015818089,4.83426,17.3804429784
 12/22  21:00:00,368.909321944,72.5417325835,0.0,0.0,220.879908,53.238744,522.723745197,509.200981094,4.83426,8.68850410345
 12/22  22:00:00,117.529657071,0.0,0.0,0.0,43.513341876,52.539744,13.5231494098,0.0,4.83426,8.68888940978
 12/22  23:00:00,117.59860279,0.0,0.0,0.0,43.513341876,52.539744,13.4828409316,0.0,4.83426,8.64858093157
 12/22  24:00:00,118.610071109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  01:00:00,117.612215635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  02:00:00,117.601618272,0.0,0.0,0.0,43.513341876,52.539744,13.4475805512,0.0,4.83426,8.61332055121
 12/23  03:00:00,117.572241405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  04:00:00,117.543211619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  05:00:00,117.956224023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  06:00:00,117.935627355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  07:00:00,117.955871796,0.0,0.0,0.0,43.513341876,52.539744,13.4475947028,0.0,4.83426,8.6133347028
 12/23  08:00:00,105.880984457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  09:00:00,99.9295465248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  10:00:00,99.9951159933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  11:00:00,100.010380794,0.0,0.0,0.0,43.513341876,52.539744,22.2912444191,0.0,4.83426,17.4569844191
 12/23  12:00:00,100.908010354,0.0,0.0,0.0,43.513341876,52.539744,13.4954516687,0.0,4.83426,8.66119166867
 12/23  13:00:00,99.9868677261,0.0,0.0,0.0,43.513341876,52.539744,13.4957835719,0.0,4.83426,8.66152357195
 12/23  14:00:00,100.064343915,0.0,0.0,0.0,43.513341876,52.539744,13.4877444034,0.0,4.83426,8.65348440344
 12/23  15:00:00,100.083352318,0.0,0.0,0.0,43.513341876,52.539744,13.4879960274,0.0,4.83426,8.65373602742
 12/23  16:00:00,100.053741732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  17:00:00,108.78580496,0.0,0.0,0.0,43.513341876,52.539744,13.4476087013,0.0,4.83426,8.61334870126
 12/23  18:00:00,117.699354977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.675339765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.060632387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,118.012642203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  22:00:00,117.817256436,0.0,0.0,0.0,43.513341876,52.539744,40.1746895923,0.0,4.83426,35.3404295923
 12/23  23:00:00,118.516735736,1.03827875165,0.0,0.0,43.513341876,52.539744,5.57700436622,0.722744366216,4.83426,0.02
 12/23  24:00:00,121.240367055,2.79281391092,0.0,0.0,43.513341876,52.539744,6.61915416347,1.76489416347,4.83426,0.02
 12/24  01:00:00,121.815358935,4.33859202643,0.0,0.0,43.513341876,52.539744,7.69762612159,2.84336612159,4.83426,0.02
 12/24  02:00:00,121.38186846,3.90412942573,0.0,0.0,43.513341876,52.539744,16.0609422184,2.61338344875,4.83426,8.61329876961
 12/24  03:00:00,122.48372101,5.01544494053,0.0,0.0,43.513341876,52.539744,9.33155325522,4.47729325522,4.83426,0.02
 12/24  04:00:00,121.475716834,4.01235595243,0.0,0.0,43.513341876,52.539744,9.50511387357,4.65085387357,4.83426,0.02
 12/24  05:00:00,122.897032154,5.01544494053,0.0,0.0,43.513341876,52.539744,12.7535586698,7.89929866979,4.83426,0.02
 12/24  06:00:00,125.512675682,7.67224192235,0.0,0.0,43.513341876,52.539744,14.4951084939,9.64084849391,4.83426,0.02
 12/24  07:00:00,127.206963677,9.32888197652,0.0,0.0,43.513341876,52.539744,30.3152830363,16.8676377517,4.83426,8.61338528461
 12/24  08:00:00,112.784515592,4.01235595243,0.0,0.0,43.513341876,52.539744,14.5316604967,9.67740049674,4.83426,0.02
 12/24  09:00:00,104.843140346,5.01544494053,0.0,0.0,43.513341876,52.539744,16.6914778942,11.8372178942,4.83426,0.02
 12/24  10:00:00,103.875895485,4.01235595243,0.0,0.0,43.513341876,52.539744,21.3504438269,7.89488658404,4.83426,8.62129724285
 12/24  11:00:00,104.879335106,5.01544494053,0.0,0.0,43.513341876,52.539744,22.0798816974,8.50594840476,4.83426,8.73967329262
 12/24  12:00:00,104.484609925,3.69500745822,0.0,0.0,43.513341876,52.539744,18.3587139037,4.86222994165,4.83426,8.66222396208
 12/24  13:00:00,102.209083464,2.39949594357,0.0,0.0,43.513341876,52.539744,15.7222919448,2.22756063589,4.83426,8.66047130886
 12/24  14:00:00,102.889063074,3.00926696432,0.0,0.0,43.513341876,52.539744,15.8350788596,2.33855982989,4.83426,8.66225902969
 12/24  15:00:00,101.063867116,1.16921979449,0.0,0.0,43.513341876,52.539744,14.2590186928,0.770614636704,4.83426,8.65414405606
 12/24  16:00:00,102.540974055,2.67339599399,0.0,0.0,43.513341876,52.539744,15.3957787358,1.90758089177,4.83426,8.65393784406
 12/24  17:00:00,111.671682944,3.05649201446,0.0,0.0,43.513341876,52.539744,7.50284367331,2.64858367331,4.83426,0.02
 12/24  18:00:00,121.785434631,4.2150325794,0.0,0.0,43.513341876,52.539744,10.0819439432,5.22768394322,4.83426,0.02
 12/24  19:00:00,121.638830653,4.07003810529,0.0,0.0,43.513341876,52.539744,11.2098418949,6.35558189493,4.83426,0.02
 12/24  20:00:00,122.536213601,4.55398771758,0.0,0.0,43.513341876,52.539744,14.8592296025,10.0049696025,4.83426,0.02
 12/24  21:00:00,122.308274619,4.35844886964,0.0,0.0,43.513341876,52.539744,25.2194047529,11.771772345,4.83426,8.61337240791
 12/24  22:00:00,122.432158575,4.66935202332,0.0,0.0,43.513341876,52.539744,50.7688205958,19.4203408945,4.83426,26.5142197013
 12/24  23:00:00,121.788318093,4.35844886964,0.0,0.0,43.513341876,52.539744,28.4520090586,23.5977490586,4.83426,0.02
 12/24  24:00:00,123.615985637,5.19219287616,0.0,0.0,43.513341876,52.539744,41.0695462704,27.6220736483,4.83426,8.61321262211
 12/25  01:00:00,124.937675372,7.49549398672,0.0,0.0,43.513341876,52.539744,42.4540669994,37.5998069994,4.83426,0.02
 12/25  02:00:00,126.817357827,9.37491969894,0.0,0.0,43.513341876,52.539744,45.9390090795,41.0847490795,4.83426,0.02
 12/25  03:00:00,131.515743282,14.0658845531,0.0,0.0,43.513341876,52.539744,52.7052745698,47.8510145698,4.83426,0.02
 12/25  04:00:00,126.822318446,9.37491969894,0.0,0.0,43.513341876,52.539744,54.4480609121,49.5938009121,4.83426,0.02
 12/25  05:00:00,133.741197815,15.8601024647,0.0,0.0,43.513341876,52.539744,69.2232162108,55.7755544533,4.83426,8.61340175751
 12/25  06:00:00,126.832555888,8.9827890593,0.0,0.0,43.513341876,52.539744,59.4548938508,54.6006338508,4.83426,0.02
 12/25  07:00:00,126.959080499,9.06401654526,0.0,0.0,43.513341876,52.539744,64.0642959214,59.2100359214,4.83426,0.02
 12/25  08:00:00,116.597781942,7.8063971404,0.0,0.0,43.513341876,52.539744,50.7474281172,45.8931681172,4.83426,0.02
 12/25  09:00:00,107.720800157,7.88762462636,0.0,0.0,43.513341876,52.539744,58.2787864522,53.4245264522,4.83426,0.02
 12/25  10:00:00,107.66126448,7.8063971404,0.0,0.0,43.513341876,52.539744,66.6873331702,53.2319038821,4.83426,8.62116928801
 12/25  11:00:00,107.307796564,7.49549398672,0.0,0.0,43.513341876,52.539744,51.6551285867,46.8008685867,4.83426,0.02
 12/25  12:00:00,109.355086005,8.59065841967,0.0,0.0,43.513341876,52.539744,59.6279042631,54.7736442631,4.83426,0.02
 12/25  13:00:00,104.120081184,4.35844886964,0.0,0.0,43.513341876,52.539744,63.4514585675,49.9957658355,4.83426,8.62143273195
 12/25  14:00:00,108.040099325,8.19852778003,0.0,0.0,43.513341876,52.539744,59.9915641676,55.1373041676,4.83426,0.02
 12/25  15:00:00,104.22868981,4.35844886964,0.0,0.0,43.513341876,52.539744,59.3758894128,54.5216294128,4.83426,0.02
 12/25  16:00:00,104.509323499,4.66935202332,0.0,0.0,43.513341876,52.539744,55.1420983183,50.2878383183,4.83426,0.02
 12/25  17:00:00,116.62680742,8.01833483957,0.0,0.0,43.513341876,52.539744,66.611007189,53.1633563013,4.83426,8.6133908877
 12/25  18:00:00,122.242816615,4.66935202332,0.0,0.0,43.513341876,52.539744,59.6399138229,54.7856538229,4.83426,0.02
 12/25  19:00:00,126.638322828,9.06401654526,0.0,0.0,43.513341876,52.539744,63.3916370445,58.5373770445,4.83426,0.02
 12/25  20:00:00,122.673336611,4.66935202332,0.0,0.0,43.513341876,52.539744,63.9057855401,59.0515255401,4.83426,0.02
 12/25  21:00:00,125.866577867,7.88762462636,0.0,0.0,43.513341876,52.539744,68.2917796706,63.4375196706,4.83426,0.02
 12/25  22:00:00,133.151144522,15.3867443391,0.0,0.0,43.513341876,52.539744,96.7936104494,83.3459581336,4.83426,8.61339231579
 12/25  23:00:00,126.678017007,9.22086880112,0.0,0.0,43.513341876,52.539744,97.9569371955,93.1026771955,4.83426,0.02
 12/25  24:00:00,134.785102501,16.3374409049,0.0,0.0,43.513341876,52.539744,96.4895648707,91.6353048707,4.83426,0.02
 12/26  01:00:00,132.553499897,15.0808862511,0.0,0.0,43.513341876,52.539744,108.971400098,104.117140098,4.83426,0.02
 12/26  02:00:00,128.528740573,11.0619623904,0.0,0.0,43.513341876,52.539744,110.980612664,97.524888332,4.83426,8.62146433164
 12/26  03:00:00,135.919103473,18.4385816555,0.0,0.0,43.513341876,52.539744,116.203550757,111.349290757,4.83426,0.02
 12/26  04:00:00,129.768138833,12.2976143757,0.0,0.0,43.513341876,52.539744,104.488368865,99.6341088648,4.83426,0.02
 12/26  05:00:00,141.266559058,21.6495229057,0.0,0.0,43.513341876,52.539744,128.550852474,115.095163163,4.83426,8.62142931062
 12/26  06:00:00,141.594501291,22.3327020053,0.0,0.0,43.513341876,52.539744,111.06276408,106.20850408,4.83426,0.02
 12/26  07:00:00,197.168678995,72.5417325835,0.0,0.0,43.513341876,53.238744,2708.38389405,2703.52963405,4.83426,0.02
 12/26  08:00:00,364.067608141,72.5417325835,0.0,0.0,220.879908,53.238744,1979.52277046,1948.26674483,4.83426,26.4217656256
 12/26  09:00:00,446.191133835,72.5417325835,0.0,0.0,220.879908,145.652643033,1640.06040967,1568.30111288,36.25695,35.5023467915
 12/26  10:00:00,446.145076857,72.5417325835,0.00156652055394,0.0,220.879908,145.652643033,1537.47857368,1447.65922194,36.25695,53.5624017427
 12/26  11:00:00,451.498767484,72.5417325835,0.00108881580113,0.0,220.879908,151.653867033,1395.41166025,1301.72631955,48.3426,45.3427407007
 12/26  12:00:00,452.194636643,72.5417325835,0.0,0.0,220.879908,151.653867033,1323.21076483,1220.64637513,48.3426,54.2217897013
 12/26  13:00:00,451.1544882,72.5417325835,0.0,0.0,220.879908,151.653867033,1299.38066227,1196.62565474,48.3426,54.4124075394
 12/26  14:00:00,444.867515616,72.5417325835,0.0,0.0,220.879908,145.652643033,1231.46302411,1143.68238047,24.1713,63.6093436413
 12/26  15:00:00,444.917197339,72.5417325835,0.0,0.0,220.879908,145.652643033,1232.57969362,1163.45444989,24.1713,44.9539437279
 12/26  16:00:00,437.260886711,72.5417325835,0.0,0.0,220.879908,137.835547516,1186.85617096,1127.98931475,4.83426,54.0325962086
 12/26  17:00:00,441.209310567,72.5417325835,0.0,0.0,220.879908,133.019064,1070.72974618,1030.17838391,4.83426,35.7171022701
 12/26  18:00:00,370.468110708,72.5417325835,0.0,0.0,220.879908,53.238744,1203.6518243,1154.18328558,4.83426,44.6342787198
 12/26  19:00:00,370.469431734,72.5417325835,0.0,0.0,220.879908,53.238744,1213.29950142,1163.63645532,4.83426,44.8287860998
 12/26  20:00:00,370.864174455,72.5417325835,0.0,0.0,220.879908,53.238744,1247.91285495,1234.37696992,4.83426,8.70162503449
 12/26  21:00:00,371.247848948,72.5417325835,0.0,0.0,220.879908,53.238744,1275.60799478,1253.41507527,4.83426,17.3586595007
 12/26  22:00:00,118.3293158,1.03827875165,0.0,0.0,43.513341876,52.539744,13.8441500234,0.319838091196,4.83426,8.6900519322
 12/26  23:00:00,118.452170871,1.03827875165,0.0,0.0,43.513341876,52.539744,13.995794354,0.511981295894,4.83426,8.64955305811
 12/26  24:00:00,120.249792868,1.73046458608,0.0,0.0,43.513341876,52.539744,5.9052066577,1.0509466577,4.83426,0.02
 12/27  01:00:00,118.856036312,1.38437166886,0.0,0.0,43.513341876,52.539744,5.88411014479,1.02985014479,4.83426,0.02
 12/27  02:00:00,119.199732423,1.73046458608,0.0,0.0,43.513341876,52.539744,15.096922197,1.64123220297,4.83426,8.62142999407
 12/27  03:00:00,121.922490887,4.45289896992,0.0,0.0,43.513341876,52.539744,7.65595241046,2.80169241046,4.83426,0.02
 12/27  04:00:00,121.827126264,4.35844886964,0.0,0.0,43.513341876,52.539744,8.91247717592,4.05821717592,4.83426,0.02
 12/27  05:00:00,122.565472106,4.66935202332,0.0,0.0,43.513341876,52.539744,18.8888442513,5.43313831176,4.83426,8.62144593957
 12/27  06:00:00,122.22996316,4.35844886964,0.0,0.0,43.513341876,52.539744,12.8182796907,7.96401969073,4.83426,0.02
 12/27  07:00:00,195.437456758,72.5417325835,0.0,0.0,43.513341876,53.238744,2197.79095497,2192.93669497,4.83426,0.02
 12/27  08:00:00,362.905622889,72.5417325835,0.0,0.0,220.879908,53.238744,1847.63824148,1816.37986633,4.83426,26.4241151508
 12/27  09:00:00,446.043729717,72.5417325835,0.0,0.0,220.879908,145.652643033,1600.53615822,1528.77244497,36.25695,35.5067632568
 12/27  10:00:00,446.070577226,72.5417325835,0.0,0.0,220.879908,145.652643033,1547.76486454,1457.59358509,36.25695,53.9143294546
 12/27  11:00:00,452.06997758,72.5417325835,0.000987155738091,0.0,220.879908,151.653867033,1521.15101098,1427.80132561,48.3426,45.0070853643
 12/27  12:00:00,453.090730562,72.5417325835,0.0,0.0,220.879908,151.653867033,1472.96667804,1370.39001986,48.3426,54.2340581775
 12/27  13:00:00,452.055020895,72.5417325835,0.0,0.0,220.879908,151.653867033,1459.9994028,1357.23007295,48.3426,54.4267298525
 12/27  14:00:00,446.078655504,72.5417325835,0.0,0.0,220.879908,145.652643033,1461.42088505,1373.64143432,24.1713,63.6081507331
 12/27  15:00:00,446.057025902,72.5417325835,0.0,0.0,220.879908,145.652643033,1434.02489444,1364.90051674,24.1713,44.9530777014
 12/27  16:00:00,438.175330472,72.5417325835,0.0,0.0,220.879908,137.835547516,1357.33172698,1298.45113703,4.83426,54.0463299522
 12/27  17:00:00,439.136731079,72.5417325835,0.0,0.0,220.879908,133.019064,1282.45754982,1241.90404335,4.83426,35.7192464683
 12/27  18:00:00,371.359944285,72.5417325835,0.0,0.0,220.879908,53.238744,1449.83316336,1400.35471274,4.83426,44.6441906164
 12/27  19:00:00,371.375142271,72.5417325835,0.0,0.0,220.879908,53.238744,1475.98706841,1426.31802807,4.83426,44.8347803381
 12/27  20:00:00,371.789344349,72.5417325835,0.0,0.0,220.879908,53.238744,1498.72289126,1476.5054206,4.83426,17.3832106562
 12/27  21:00:00,371.780399043,72.5417325835,0.0,0.0,220.879908,53.238744,1578.77310411,1565.24896696,4.83426,8.68987715033
 12/27  22:00:00,118.982345854,1.38437166886,0.0,0.0,43.513341876,52.539744,14.6688979879,1.14423691793,4.83426,8.69040106994
 12/27  23:00:00,119.162626104,1.73046458608,0.0,0.0,43.513341876,52.539744,15.382952755,1.89902176311,4.83426,8.64967099191
 12/27  24:00:00,120.371041274,1.82300545868,0.0,0.0,43.513341876,52.539744,8.14886259741,3.29460259741,4.83426,0.02
 12/28  01:00:00,122.520570946,5.01544494053,0.0,0.0,43.513341876,52.539744,19.0868471441,5.6310532341,4.83426,8.62153391004
 12/28  02:00:00,121.51649709,4.01235595243,0.0,0.0,43.513341876,52.539744,13.0075730455,8.15331304555,4.83426,0.02
 12/28  03:00:00,126.446614865,8.93675133688,0.0,0.0,43.513341876,52.539744,18.9970357705,14.1427757705,4.83426,0.02
 12/28  04:00:00,126.233587872,8.71792362805,0.0,0.0,43.513341876,52.539744,33.0774261062,19.6216989034,4.83426,8.62146720279
 12/28  05:00:00,127.674624243,9.72101261615,0.0,0.0,43.513341876,52.539744,33.9668142379,29.1125542379,4.83426,0.02
 12/28  06:00:00,133.297930501,15.3622023573,0.0,0.0,43.513341876,52.539744,46.8918291576,42.0375691576,4.83426,0.02
 12/28  07:00:00,196.298744424,72.5417325835,0.0,0.0,43.513341876,53.238744,2854.54927453,2841.0935207,4.83426,8.62149383105
 12/28  08:00:00,363.287131872,72.5417325835,0.0,0.0,220.879908,53.238744,2340.21118659,2308.95632119,4.83426,26.4206053954
 12/28  09:00:00,446.183851733,72.5417325835,0.0,0.0,220.879908,145.652643033,2020.61374718,1948.84895823,36.25695,35.5078389548
 12/28  10:00:00,446.16070108,72.5417325835,0.0,0.0,220.879908,145.652643033,1877.83556486,1796.63869173,36.25695,44.9399231363
 12/28  11:00:00,452.105940483,72.5417325835,0.0,0.0,220.879908,151.653867033,1695.26672908,1601.92671281,48.3426,44.9974162716
 12/28  12:00:00,453.110863345,72.5417325835,0.0,0.0,220.879908,151.653867033,1504.90037434,1402.30207636,48.3426,54.2556979786
 12/28  13:00:00,451.689533323,72.5417325835,0.0,0.0,220.879908,151.653867033,1323.81371383,1211.97766351,48.3426,63.4934503163
 12/28  14:00:00,444.840860207,72.5417325835,0.0,0.0,220.879908,145.652643033,1180.83222219,1102.1299761,24.1713,54.5309460954
 12/28  15:00:00,444.639124387,72.5417325835,0.0,0.0,220.879908,145.652643033,1146.47868015,1068.36378466,24.1713,53.9435954881
 12/28  16:00:00,436.69464506,72.5417325835,0.0,0.0,220.879908,137.835547516,1043.66123689,993.770224326,4.83426,45.0567525663
 12/28  17:00:00,437.656915999,72.5417325835,0.0,0.0,220.879908,133.019064,952.176232641,902.693314007,4.83426,44.6486586344
 12/28  18:00:00,370.179817132,72.5417325835,0.0,0.0,220.879908,53.238744,1121.1699808,1080.61449054,4.83426,35.7212302567
 12/28  19:00:00,370.867111836,72.5417325835,0.0,0.0,220.879908,53.238744,1245.5272087,1186.88950705,4.83426,53.8034416462
 12/28  20:00:00,371.662716587,72.5417325835,0.0,0.0,220.879908,53.238744,1215.4599737,1201.92291683,4.83426,8.70279686947
 12/28  21:00:00,370.754776648,72.5417325835,0.0,0.0,220.879908,53.238744,1092.48620656,1078.96207318,4.83426,8.68987338291
 12/28  22:00:00,117.663188749,0.0,0.0,0.0,43.513341876,52.539744,22.1940465904,0.0,4.83426,17.3597865904
 12/28  23:00:00,119.01714939,1.55741812747,0.0,0.0,43.513341876,52.539744,5.4477517765,0.593491776503,4.83426,0.02
 12/28  24:00:00,119.767358305,1.21132521026,0.0,0.0,43.513341876,52.539744,14.0768982625,0.605124859418,4.83426,8.63751340305
 12/29  01:00:00,119.058549133,1.55741812747,0.0,0.0,43.513341876,52.539744,5.91165343772,1.05739343772,4.83426,0.02
 12/29  02:00:00,118.871936951,1.38437166886,0.0,0.0,43.513341876,52.539744,6.00716797394,1.15290797394,4.83426,0.02
 12/29  03:00:00,119.214126987,1.73046458608,0.0,0.0,43.513341876,52.539744,15.4378845317,1.98223968578,4.83426,8.62138484594
 12/29  04:00:00,121.494821946,4.01235595243,0.0,0.0,43.513341876,52.539744,8.13570516955,3.28144516955,4.83426,0.02
 12/29  05:00:00,124.625279352,5.01544494053,0.0,0.0,43.513341876,52.539744,10.4004435136,5.54618351362,4.83426,0.02
 12/29  06:00:00,123.279349054,4.01235595243,0.0,0.0,43.513341876,52.539744,19.3825862465,5.92677284449,4.83426,8.62155340204
 12/29  07:00:00,195.944054821,72.5417325835,0.0,0.0,43.513341876,53.238744,2232.20257913,2227.34831913,4.83426,0.02
 12/29  08:00:00,362.84695715,72.5417325835,0.0,0.0,220.879908,53.238744,1821.36401183,1790.10812018,4.83426,26.4216316411
 12/29  09:00:00,446.031185456,72.5417325835,0.0,0.0,220.879908,145.652643033,1554.65638945,1482.88646379,36.25695,35.5129756615
 12/29  10:00:00,446.049206922,72.5417325835,0.00180695499936,0.0,220.879908,145.652643033,1418.08162153,1336.8851355,36.25695,44.939536036
 12/29  11:00:00,450.833607999,72.5417325835,0.00139531346082,0.0,220.879908,151.653867033,1174.20905663,1071.8573842,48.3426,54.0090724277
 12/29  12:00:00,451.188423397,72.5417325835,0.0,0.0,220.879908,151.653867033,1002.78307743,900.204405233,48.3426,54.236072199
 12/29  13:00:00,450.090678621,72.5417325835,0.0,0.0,220.879908,151.653867033,975.502808271,872.731064695,48.3426,54.4291435757
 12/29  14:00:00,444.121685099,72.5417325835,0.0,0.0,220.879908,145.652643033,995.058580622,907.253155666,24.1713,63.6341249567
 12/29  15:00:00,444.103825981,72.5417325835,0.0,0.0,220.879908,145.652643033,972.214343161,903.07499939,24.1713,44.9680437711
 12/29  16:00:00,436.234883454,72.5417325835,0.0,0.0,220.879908,137.835547516,909.474363618,850.587585504,4.83426,54.0525181142
 12/29  17:00:00,437.455018986,72.5417325835,0.0,0.0,220.879908,133.019064,898.718117233,858.159980198,4.83426,35.7238770353
 12/29  18:00:00,370.159264871,72.5417325835,0.0,0.0,220.879908,53.238744,1117.25529342,1067.77028693,4.83426,44.6507464928
 12/29  19:00:00,370.396906701,72.5417325835,0.0,0.0,220.879908,53.238744,1140.00311686,1090.32436844,4.83426,44.84448842
 12/29  20:00:00,370.818690234,72.5417325835,0.0,0.0,220.879908,53.238744,1173.74712042,1159.56713173,4.83426,9.34572868418
 12/29  21:00:00,371.30711321,72.5417325835,0.0,0.0,220.879908,53.238744,1294.12948051,1272.57829342,4.83426,16.7169270857
 12/29  22:00:00,117.309767866,0.0,0.0,0.0,43.513341876,52.539744,13.5246516323,0.0,4.83426,8.6903916323
 12/29  23:00:00,118.463491582,1.03827875165,0.0,0.0,43.513341876,52.539744,13.7663137877,0.282130462637,4.83426,8.64992332503
 12/29  24:00:00,120.26855231,1.73046458608,0.0,0.0,43.513341876,52.539744,5.5126055244,0.658345524404,4.83426,0.02
 12/30  01:00:00,118.878615482,1.38437166886,0.0,0.0,43.513341876,52.539744,14.2162325122,0.768432136079,4.83426,8.61354037611
 12/30  02:00:00,120.760599641,3.26600105506,0.0,0.0,43.513341876,52.539744,6.74229274016,1.88803274016,4.83426,0.02
 12/30  03:00:00,121.282124152,3.79335726213,0.0,0.0,43.513341876,52.539744,7.23579967851,2.38153967851,4.83426,0.02
 12/30  04:00:00,122.507262227,5.01544494053,0.0,0.0,43.513341876,52.539744,9.27723694782,4.42297694782,4.83426,0.02
 12/30  05:00:00,123.104992669,5.18874787133,0.0,0.0,43.513341876,52.539744,12.0380209339,7.1837609339,4.83426,0.02
 12/30  06:00:00,126.05826868,8.15249005761,0.0,0.0,43.513341876,52.539744,25.0864167971,11.6386285582,4.83426,8.61352823881
 12/30  07:00:00,128.527115335,10.6001506983,0.0,0.0,43.513341876,52.539744,22.5032534792,17.6489934792,4.83426,0.02
 12/30  08:00:00,119.742428603,10.8974045351,0.0,0.0,43.513341876,52.539744,26.1009228212,21.2466628212,4.83426,0.02
 12/30  09:00:00,103.875375071,4.01235595243,0.0,0.0,43.513341876,52.539744,21.3867186119,16.5324586119,4.83426,0.02
 12/30  10:00:00,109.233688043,9.32888197652,0.0,0.0,43.513341876,52.539744,31.6086372579,26.7543772579,4.83426,0.02
 12/30  11:00:00,108.192417191,8.32579298841,0.0,0.0,43.513341876,52.539744,42.3322990158,20.0352077485,4.83426,17.4628312673
 12/30  12:00:00,105.815129805,5.01544494053,0.0,0.0,43.513341876,52.539744,28.4362888205,14.9387138963,4.83426,8.66331492419
 12/30  13:00:00,103.828770259,4.01235595243,0.0,0.0,43.513341876,52.539744,24.0915064959,10.5952799574,4.83426,8.66196653852
 12/30  14:00:00,104.916263813,5.01544494053,0.0,0.0,43.513341876,52.539744,26.9917554065,13.5031659754,4.83426,8.65432943107
 12/30  15:00:00,103.923760488,4.01235595243,0.0,0.0,43.513341876,52.539744,23.6839256063,10.1949706143,4.83426,8.65469499205
 12/30  16:00:00,104.915369805,5.01544494053,0.0,0.0,43.513341876,52.539744,25.9860324404,12.4967099695,4.83426,8.65506247086
 12/30  17:00:00,109.675477994,4.01235595243,0.0,0.0,43.513341876,52.539744,15.3637843284,10.5095243284,4.83426,0.02
 12/30  18:00:00,122.638005993,5.01544494053,0.0,0.0,43.513341876,52.539744,20.0872113819,15.2329513819,4.83426,0.02
 12/30  19:00:00,121.624337603,4.01235595243,0.0,0.0,43.513341876,52.539744,18.8658019742,14.0115419742,4.83426,0.02
 12/30  20:00:00,123.054939076,5.01544494053,0.0,0.0,43.513341876,52.539744,25.5401868757,20.6859268757,4.83426,0.02
 12/30  21:00:00,122.015947381,4.01235595243,0.0,0.0,43.513341876,52.539744,32.0342905415,18.5864851203,4.83426,8.61354542116
 12/30  22:00:00,122.843693678,5.01544494053,0.0,0.0,43.513341876,52.539744,64.3388757656,32.9787337297,4.83426,26.525882036
 12/30  23:00:00,121.494839661,4.01235595243,0.0,0.0,43.513341876,52.539744,34.9202336146,30.0659736146,4.83426,0.02
 12/30  24:00:00,128.186270851,9.72101261615,0.0,0.0,43.513341876,52.539744,55.9889684701,42.5411823636,4.83426,8.61352610654
 12/31  01:00:00,121.494847655,4.01235595243,0.0,0.0,43.513341876,52.539744,40.2923781603,35.4381181603,4.83426,0.02
 12/31  02:00:00,127.217595831,9.72101261615,0.0,0.0,43.513341876,52.539744,54.0783570462,49.2240970462,4.83426,0.02
 12/31  03:00:00,122.67186577,5.18874787133,0.0,0.0,43.513341876,52.539744,47.3279174341,42.4736574341,4.83426,0.02
 12/31  04:00:00,125.650952091,8.15249005761,0.0,0.0,43.513341876,52.539744,59.1422704838,54.2880104838,4.83426,0.02
 12/31  05:00:00,126.237601421,8.32579298841,0.0,0.0,43.513341876,52.539744,61.0953874344,47.6475938579,4.83426,8.61353357649
 12/31  06:00:00,126.44663565,8.54462069725,0.0,0.0,43.513341876,52.539744,67.521055997,62.666795997,4.83426,0.02
 12/31  07:00:00,125.064842104,7.14940106951,0.0,0.0,43.513341876,52.539744,58.5446340988,53.6903740988,4.83426,0.02
 12/31  08:00:00,115.399470819,6.58396749907,0.0,0.0,43.513341876,52.539744,62.2379757833,57.3837157833,4.83426,0.02
 12/31  09:00:00,103.850618374,4.01235595243,0.0,0.0,43.513341876,52.539744,47.2218673516,42.3676073516,4.83426,0.02
 12/31  10:00:00,104.898738801,5.01544494053,0.0,0.0,43.513341876,52.539744,64.8544937627,51.3986037222,4.83426,8.62163004048
 12/31  11:00:00,103.866905415,4.01235595243,0.0,0.0,43.513341876,52.539744,60.6736315135,38.3759050023,4.83426,17.4634665112
 12/31  12:00:00,105.79293474,5.01544494053,0.0,0.0,43.513341876,52.539744,56.2837276382,42.7861612328,4.83426,8.66330640538
 12/31  13:00:00,103.796713966,4.01235595243,0.0,0.0,43.513341876,52.539744,42.0665191058,28.5692714801,4.83426,8.66298762576
 12/31  14:00:00,104.529433948,4.66935202332,0.0,0.0,43.513341876,52.539744,35.3494497885,30.4951897885,4.83426,0.02
 12/31  15:00:00,103.712156856,3.83930949382,0.0,0.0,43.513341876,52.539744,37.5798226401,24.0903730001,4.83426,8.65518964001
 12/31  16:00:00,103.901776491,4.05958100256,0.0,0.0,43.513341876,52.539744,34.2315652283,20.7426763982,4.83426,8.65462883017
 12/31  17:00:00,109.18795001,3.57181293493,0.0,0.0,43.513341876,52.539744,25.7812510359,20.9269910359,4.83426,0.02
 12/31  18:00:00,121.843143476,4.27985251131,0.0,0.0,43.513341876,52.539744,34.8098786022,29.9556186022,4.83426,0.02
 12/31  19:00:00,122.133777954,4.57490192304,0.0,0.0,43.513341876,52.539744,49.2405297063,35.7927371901,4.83426,8.6135325161
 12/31  20:00:00,122.44338112,4.45289896992,0.0,0.0,43.513341876,52.539744,44.9540688152,40.0998088152,4.83426,0.02
 12/31  21:00:00,122.541855685,4.57490192304,0.0,0.0,43.513341876,52.539744,49.8984170735,45.0441570735,4.83426,0.02
 12/31  22:00:00,122.240538172,4.45289896992,0.0,0.0,43.513341876,52.539744,100.165204455,59.9638472412,4.83426,35.3670972136
 12/31  23:00:00,126.740107426,9.28046959866,0.0,0.0,43.513341876,52.539744,74.8791945291,70.0249345291,4.83426,0.02
 12/31  24:00:00,127.208828722,8.7663360059,0.0,0.0,43.513341876,52.539744,77.3348286917,72.4805686917,4.83426,0.02
